Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,12.06,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,24.57,14.04
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,46.14,34.19
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,67.14,53.26
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,90.07,73.88
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,113.37,94.64
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,139.48,117.6
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,161.57,136.78
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,191.68,162.52
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,222.23,188.29
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,272.51,231.2
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,318.2,269.76
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,298.01,251.13
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,281.85,236.0
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,303.81,254.13
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,325.41,271.77
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,308.98,257.42
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,292.59,243.24
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,247.14,205.03
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,201.17,166.2
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,218.16,180.59
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,234.66,194.43
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,208.97,172.87
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,183.84,151.82
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,195.98,161.94
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,207.4,171.32
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,109.23,88.7
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,9.65,2.8
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,64.29,50.57
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,117.47,96.68
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,106.89,87.71
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,96.33,78.77
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,84.44,68.58
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,72.59,58.32
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,60.34,47.66
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,48.16,36.88
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,36.22,27.6
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,24.13,16.07
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,13.99,5.52
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,6.88,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,13.5,5.14
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,24.61,15.62
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,35.73,25.76
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,47.83,36.66
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,60.29,47.75
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,72.18,58.2
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,84.05,68.48
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,70.58,56.57
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,57.98,45.45
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,84.79,68.67
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,112.1,92.01
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,179.83,149.53
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,252.8,209.79
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,288.74,239.07
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,324.34,267.83
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,258.8,213.39
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,192.16,157.66
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,150.52,123.05
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,109.4,88.39
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,114.68,92.78
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,119.92,97.05
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,140.5,114.4
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,160.85,131.46
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,190.62,156.09
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,218.99,179.19
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,168.55,137.81
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,119.11,96.89
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,132.77,108.75
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,145.75,119.88
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,132.63,109.0
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,119.65,98.25
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,105.32,86.19
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,91.04,74.02
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,75.55,60.71
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,60.18,47.25
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,45.57,36.06
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,30.87,22.12
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,18.34,9.26
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,59.17,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,152.07,106.52
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,211.51,165.59
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,278.34,225.53
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,331.27,273.23
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,387.01,321.85
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,356.24,298.0
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,309.55,259.25
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,327.19,272.99
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,342.65,284.13
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,318.78,263.39
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,297.19,244.24
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,349.93,287.03
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,408.29,333.07
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,382.49,310.44
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,360.35,291.04
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,398.43,321.18
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,438.74,352.22
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,417.71,334.81
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,399.84,320.15
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,509.09,408.56
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,601.21,479.56
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,577.9,459.85
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,551.92,438.44
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,521.47,413.11
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,488.69,385.32
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,449.41,351.71
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,410.06,317.22
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,368.0,279.83
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,325.11,241.06
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,278.67,199.44
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,232.61,158.2
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,184.74,116.44
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,138.2,78.63
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,91.85,47.55
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,49.59,29.07
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,33.79,24.8
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,29.25,20.33
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,19.54,10.22
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,14.74,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,75.87,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,187.27,132.47
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,249.19,197.47
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,317.77,260.83
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,370.37,309.16
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,424.91,357.18
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,469.51,395.33
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,511.14,429.62
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,547.1,458.19
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,581.47,484.53
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,608.44,504.73
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,632.96,522.44
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,652.0,535.64
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,668.03,546.22
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,677.34,552.49
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,683.34,556.15
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,683.53,554.22
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,680.3,549.66
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,671.71,542.06
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,659.78,531.83
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,643.03,516.83
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,623.15,499.3
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,598.17,478.77
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,570.37,455.67
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,537.72,428.33
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,502.77,398.56
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,464.44,365.41
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,424.38,330.07
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,380.3,290.78
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,335.41,250.07
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,287.78,207.04
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,237.38,161.7
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,188.28,118.78
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,140.89,80.06
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,93.1,47.29
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,49.2,27.31
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,31.71,23.25
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,28.06,19.58
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,20.64,11.51
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,14.74,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,55.46,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,143.42,101.57
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,203.03,161.45
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,270.16,222.44
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,323.48,271.11
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,379.73,320.85
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,424.15,359.97
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,468.95,398.25
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,504.11,427.12
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,540.17,455.88
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,568.19,477.31
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,594.15,496.6
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,613.76,510.73
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,630.79,522.59
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,640.47,528.57
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,647.2,532.18
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,649.44,532.49
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,650.34,531.65
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,643.16,524.33
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,632.86,514.56
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,616.69,499.25
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,597.68,481.66
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,471.85,380.65
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,358.43,288.51
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,339.75,273.87
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,321.03,258.69
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,281.79,227.09
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,246.66,198.91
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,168.54,135.62
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,94.34,74.78
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,81.52,64.32
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,68.64,53.6
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,59.92,46.25
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,51.2,38.81
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,42.49,31.36
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,33.79,23.78
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,25.57,17.58
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,17.36,9.89
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,10.6,3.19
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.85,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.97,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,41.79,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,112.85,78.79
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,168.94,132.72
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,232.82,189.23
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,283.04,233.98
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,336.34,280.17
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,382.6,319.88
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,428.62,358.42
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,465.59,388.23
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,501.84,416.74
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,312.04,261.63
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,97.11,77.63
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,86.63,68.72
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,76.41,59.81
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,67.21,51.91
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,58.01,44.03
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,59.47,45.14
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,60.93,46.24
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,77.4,60.1
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,93.88,73.9
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,102.59,81.16
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,111.25,88.4
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,80.79,62.92
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,50.27,37.23
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,47.37,34.75
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,44.46,32.27
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,57.04,43.0
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,69.62,53.73
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,39.61,28.31
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,9.65,2.67
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,8.68,1.87
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,7.72,1.06
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,6.75,0.23
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,5.78,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,50.61,31.69
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,77.89,55.72
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,55.85,44.78
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,43.94,33.49
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,31.54,20.79
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.61,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,63.21,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,161.76,111.6
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,222.25,172.66
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,290.35,233.85
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,340.52,279.21
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,396.16,327.54
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,440.85,365.45
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,485.61,402.11
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,522.65,430.81
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,558.55,457.67
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,586.81,477.32
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,610.39,492.83
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,630.44,505.46
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,647.82,515.74
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,658.41,521.97
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,665.87,525.82
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,667.49,524.66
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,665.83,521.06
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,659.22,514.15
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,649.33,504.8
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,634.15,491.56
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,615.77,475.86
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,591.97,457.13
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,565.35,435.94
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,534.32,411.02
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,500.85,383.66
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,463.43,352.8
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,424.22,319.7
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,381.39,283.0
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,337.56,244.66
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,290.47,203.4
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,243.4,162.02
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,195.03,120.74
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,144.94,80.38
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,97.29,47.68
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,53.18,26.35
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,30.34,21.38
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,27.59,18.64
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,21.23,12.06
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,14.52,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,8.36,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,60.1,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,154.49,106.32
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,215.34,166.96
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,283.96,228.14
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,337.41,276.15
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,393.64,325.02
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,436.61,361.89
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,482.03,399.54
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,519.85,429.36
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,556.64,457.49
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,585.01,478.88
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,611.19,498.1
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,534.54,434.09
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,444.55,358.95
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,454.89,366.03
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,463.92,371.62
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,468.09,373.55
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,471.01,374.52
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,400.91,318.26
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,333.38,263.73
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,270.24,213.36
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,208.14,163.42
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,335.17,265.98
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,448.14,353.09
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,407.96,319.87
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,370.2,289.34
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,317.3,247.83
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,269.21,210.36
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,297.31,228.58
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,304.51,226.81
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,278.15,199.84
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,245.28,166.44
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,197.7,125.45
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,151.06,87.36
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,104.1,54.66
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,61.16,32.94
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,32.74,23.47
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,28.72,19.59
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,27.11,17.06
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,26.98,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,66.18,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,168.81,118.19
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,230.72,182.28
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,297.5,244.1
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,352.26,295.25
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,409.51,347.19
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,455.3,388.65
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,501.12,429.01
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,539.15,461.14
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,575.9,491.35
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,601.72,512.83
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,627.94,534.14
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,647.72,548.86
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,664.65,560.99
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,674.9,568.56
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,681.95,573.45
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,683.51,572.79
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,681.75,569.38
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,674.57,562.63
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,664.08,553.13
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,582.34,482.72
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,501.59,413.3
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,546.51,451.08
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,578.5,476.58
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,546.95,448.77
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,513.09,418.7
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,475.08,385.28
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,435.33,349.57
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,391.73,309.34
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,347.32,267.77
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,297.48,221.71
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,250.41,177.83
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,201.48,133.45
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,154.54,93.29
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,107.13,58.35
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,63.62,34.93
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,33.45,25.04
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,30.38,21.88
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,28.7,19.26
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,28.55,0.94
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,16.22,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,66.03,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,168.25,119.45
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,230.85,184.56
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,301.15,249.77
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,355.54,300.39
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,410.39,349.94
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,456.9,390.67
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,503.45,429.98
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,541.99,461.61
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,579.2,491.22
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,608.07,513.04
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,634.64,532.41
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,654.2,545.78
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,668.69,554.93
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,679.75,561.07
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,687.65,564.58
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,689.01,562.91
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,687.07,558.66
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,679.16,551.21
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,668.0,541.23
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,652.15,526.64
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,633.22,509.61
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,609.16,489.74
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,582.34,467.44
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,550.41,440.81
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,516.31,411.95
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,476.92,378.59
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,437.3,344.18
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,393.96,306.11
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,349.64,266.28
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,287.34,214.1
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,230.31,166.87
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,189.61,131.33
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,151.99,100.13
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,110.56,68.79
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,72.07,45.6
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,45.47,36.09
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,38.76,29.57
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,28.13,18.97
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,16.84,0.28
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,10.32,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,37.39,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,102.03,71.95
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,145.55,116.01
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,192.68,159.05
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,232.64,195.22
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,273.92,231.42
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,311.0,263.13
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,348.72,294.48
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,381.26,320.09
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,413.07,344.37
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,396.32,328.45
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,381.11,313.72
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,424.57,347.83
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,468.42,381.07
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,417.93,339.0
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,360.69,291.89
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,460.71,373.16
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,558.55,448.51
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,544.12,435.99
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,528.29,423.43
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,523.46,419.76
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,516.28,413.94
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,435.84,349.57
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,362.83,290.94
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,386.12,309.42
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,402.18,320.69
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,343.5,273.67
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,292.51,233.39
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,287.96,228.53
