Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,329.97,266.05
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,262.0,214.13
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,156.74,126.93
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,346.46,285.7
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,542.92,442.75
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,486.37,394.56
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,409.16,330.06
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,345.02,277.22
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,275.55,218.99
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,326.64,259.45
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,383.6,303.49
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,567.12,452.4
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,741.64,587.65
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,744.64,588.29
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,744.27,587.48
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,738.85,583.95
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,730.1,577.95
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,715.25,565.86
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,697.24,551.23
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,674.44,533.51
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,648.77,513.27
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,618.55,489.25
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,585.94,462.84
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,548.43,431.74
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,507.22,397.16
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,463.42,359.81
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,418.82,321.05
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,370.79,278.73
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,322.8,235.89
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,272.49,191.41
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,221.15,146.71
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,171.24,105.26
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,124.45,69.87
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,79.09,42.8
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,43.63,32.62
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,37.56,27.06
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,31.2,20.92
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,19.83,7.97
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.83,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,104.92,50.31
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,219.83,166.97
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,286.91,229.07
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,360.43,294.6
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,417.73,344.86
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,477.07,394.94
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,526.29,436.41
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,575.31,476.61
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,612.28,505.69
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,650.75,535.14
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,682.34,559.3
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,711.51,581.1
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,733.6,595.3
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,752.63,607.15
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,765.62,615.4
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,775.23,621.23
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,778.55,621.29
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,778.31,618.87
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,772.59,613.75
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,763.33,606.19
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,747.88,593.31
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,729.04,577.08
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,705.32,557.96
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,678.49,536.28
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,647.24,511.17
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,613.29,483.55
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,574.07,451.22
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,532.75,416.61
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,488.04,378.7
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,441.93,338.78
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,392.47,295.69
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,342.55,251.38
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,286.54,201.53
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,234.45,155.11
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,181.34,110.58
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,130.81,71.67
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,80.76,40.95
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,38.19,28.77
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,34.0,24.85
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,27.14,18.25
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,18.67,8.18
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,11.8,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,106.46,56.71
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,222.4,174.73
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,288.97,238.51
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,361.82,305.88
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,422.2,360.61
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,485.16,415.58
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,533.52,457.0
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,581.57,496.74
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,619.56,527.37
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,659.3,558.47
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,690.41,581.88
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,719.0,602.25
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,741.55,617.18
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,761.01,629.67
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,773.53,637.99
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,782.6,643.8
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,784.97,643.41
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,783.73,640.45
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,777.68,634.01
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,768.05,625.05
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,752.54,611.82
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,733.68,595.46
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,709.89,576.02
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,682.98,553.92
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,650.96,527.7
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,616.33,498.95
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,577.6,466.26
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,536.7,431.15
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,491.93,392.14
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,445.9,351.23
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,396.35,307.13
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,346.26,261.61
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,290.42,210.54
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,238.4,162.82
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,184.86,116.18
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,133.75,75.28
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,83.55,42.98
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,38.25,29.32
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,33.79,25.11
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,26.95,18.46
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,18.5,8.73
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,11.8,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,113.08,64.12
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,241.09,188.96
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,306.93,250.67
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,378.58,314.72
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,435.98,364.91
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,495.17,414.27
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,543.77,454.18
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,588.82,490.03
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,629.24,520.42
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,667.98,548.6
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,699.02,572.0
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,727.48,592.44
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,749.85,606.84
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,769.1,618.95
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,781.71,627.05
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,790.85,632.78
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,792.33,632.26
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,790.14,629.27
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,784.08,623.82
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,774.47,615.96
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,759.99,603.94
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,742.01,588.98
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,718.6,570.21
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,692.03,548.89
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,660.21,523.42
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,625.56,495.39
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,586.6,463.78
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,545.46,429.77
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,499.36,391.11
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,452.36,350.82
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,402.46,307.01
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,349.01,259.57
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,296.1,212.16
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,243.95,165.39
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,190.15,119.42
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,138.85,78.76
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,87.99,45.8
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,42.17,32.79
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,35.06,26.22
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,27.68,19.12
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,19.28,9.74
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,12.78,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,43.54,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,132.79,80.13
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,223.86,175.86
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,289.0,236.54
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,360.62,300.69
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,413.13,346.83
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,470.34,394.77
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,519.41,435.61
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,568.38,475.13
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,607.78,506.15
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,645.59,535.21
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,676.89,558.1
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,705.86,578.74
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,725.51,591.6
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,745.33,604.5
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,758.56,613.03
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,768.55,619.38
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,771.99,619.85
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,772.03,617.97
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,730.91,586.02
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,686.32,550.05
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,709.05,568.41
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,725.88,581.54
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,702.92,563.01
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,676.99,542.23
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,645.87,516.22
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,612.26,487.98
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,574.35,457.6
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,534.48,424.91
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,487.5,385.26
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,442.02,345.91
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,393.66,303.3
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,345.17,259.81
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,293.78,213.84
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,240.78,166.73
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,188.93,122.45
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,140.05,83.52
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,92.57,52.41
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,51.3,41.05
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,41.27,31.84
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,35.15,25.82
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,24.15,13.98
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,55.38,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,147.56,92.59
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,236.97,186.44
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,303.91,249.86
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,376.81,316.78
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,434.54,368.89
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,494.17,420.76
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,542.97,462.58
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,591.46,502.93
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,629.77,534.24
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,669.88,566.24
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,701.26,591.19
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,730.1,612.74
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,752.79,628.2
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,772.44,641.25
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,786.04,650.66
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,796.17,657.48
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,799.51,657.94
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,799.22,655.75
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,793.01,650.23
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,783.19,642.1
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,768.42,629.11
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,750.15,613.62
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,726.37,593.79
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,699.37,571.13
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,667.63,544.45
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,633.05,515.12
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,593.98,481.72
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,552.66,445.87
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,507.14,405.92
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,460.48,364.23
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,410.13,319.25
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,359.18,272.81
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,305.93,223.58
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,249.72,172.03
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,195.41,124.16
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,143.28,81.44
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,91.37,46.23
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,43.83,27.11
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,32.72,24.1
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,28.87,20.24
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,20.67,11.46
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,13.76,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,43.17,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,135.18,88.58
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,226.25,179.96
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,292.89,241.49
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,365.97,306.47
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,425.62,358.58
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,485.87,409.31
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,535.33,450.43
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,584.58,490.22
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,626.44,522.46
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,666.98,552.85
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,698.46,576.19
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,724.37,594.43
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,746.75,608.7
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,766.18,620.91
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,779.44,629.42
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,789.35,635.54
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,791.82,636.23
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,790.77,634.47
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,785.22,628.73
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,776.17,620.59
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,761.81,608.9
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,744.05,594.54
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,720.54,575.73
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,693.97,554.37
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,662.69,528.17
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,628.66,499.52
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,590.32,467.7
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,549.86,433.64
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,504.99,395.59
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,458.79,355.64
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,409.12,312.44
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,355.93,265.68
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,303.32,218.33
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,251.3,171.45
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,197.54,125.22
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,146.24,83.87
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,95.28,49.51
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,49.14,30.09
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,32.73,23.83
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,28.95,20.09
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,20.67,11.49
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,14.74,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,134.24,89.76
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,254.08,201.22
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,319.64,263.4
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,390.71,328.57
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,447.32,379.42
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,505.55,429.75
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,550.16,467.6
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,597.42,506.3
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,575.79,485.89
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,533.34,448.24
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,558.11,466.5
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,580.64,482.37
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,606.17,500.94
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,630.01,517.88
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,716.44,587.96
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,798.74,649.72
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,801.0,649.07
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,799.58,646.21
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,793.48,641.2
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,783.8,633.67
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,769.57,621.88
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,751.83,607.58
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,728.23,589.08
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,701.44,567.43
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,670.73,542.59
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,637.06,514.94
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,597.85,482.07
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,556.37,446.73
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,511.67,408.1
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,465.17,367.05
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,414.96,322.43
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,364.02,276.2
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,310.87,227.07
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,257.81,177.95
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,202.97,129.38
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,149.94,85.39
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,93.29,45.28
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,44.21,23.68
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,29.13,20.79
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,26.5,18.11
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,19.8,11.09
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,12.65,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,78.61,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,169.15,115.63
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,258.51,204.05
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,322.71,263.6
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,392.21,325.2
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,448.02,373.29
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,502.27,417.92
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,550.18,456.42
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,597.63,493.22
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,636.81,522.49
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,674.22,549.62
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,704.73,570.74
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,732.66,589.44
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,754.14,603.24
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,772.44,614.73
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,784.89,622.78
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,793.9,628.45
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,795.23,627.64
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,792.9,624.49
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,787.06,619.87
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,777.71,612.84
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,762.97,600.87
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,744.87,586.61
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,721.66,568.91
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,695.34,548.25
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,664.04,522.73
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,630.04,494.81
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,591.42,463.61
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,550.64,430.11
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,505.87,392.86
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,459.86,353.76
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,410.77,311.59
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,361.16,268.06
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,305.5,218.76
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,253.48,172.19
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,200.15,126.43
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,149.06,85.03
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,97.76,49.61
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,50.69,27.96
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,33.09,23.98
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,29.26,20.27
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,19.88,11.06
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,12.47,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,69.6,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,163.07,113.94
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,246.24,194.44
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,311.16,253.91
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,381.57,315.8
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,438.25,363.81
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,496.69,410.99
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,545.61,450.08
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,594.21,487.68
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,630.49,514.93
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,668.47,542.69
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,700.51,564.54
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,730.09,583.81
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,751.66,595.94
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,770.17,605.82
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,783.67,613.25
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,793.79,618.38
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,797.36,619.3
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,797.4,617.9
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,791.4,612.4
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,781.88,604.59
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,767.27,593.33
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,749.28,579.8
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,726.02,562.7
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,699.64,542.48
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,668.33,517.56
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,634.39,490.36
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,596.01,460.34
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,555.45,427.97
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,510.83,391.83
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,464.86,353.66
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,415.94,312.5
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,366.41,269.79
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,310.2,220.82
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,258.01,174.78
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,204.72,129.47
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,153.67,88.28
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,102.51,52.97
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,56.12,31.21
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,33.04,23.73
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,29.29,20.13
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,21.58,12.51
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,13.3,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,81.41,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,172.1,120.35
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,260.1,203.25
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,325.84,262.79
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,396.89,324.54
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,454.12,373.03
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,512.95,420.71
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,561.73,458.98
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,610.06,495.56
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,646.46,522.23
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,684.46,549.3
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,715.82,570.71
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,744.63,589.87
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,766.91,604.15
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,786.09,616.2
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,798.54,622.91
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,807.54,627.26
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,809.51,626.69
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,807.82,623.7
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,801.92,618.82
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,792.47,611.59
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,776.73,598.81
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,757.65,583.84
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,734.01,566.14
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,707.28,545.37
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,675.33,520.73
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,640.81,493.8
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,601.67,462.83
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,560.47,429.69
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,515.77,393.29
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,469.79,355.06
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,420.08,313.44
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,366.82,268.18
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,314.04,222.66
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,262.19,177.58
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,208.76,132.48
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,157.72,91.46
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,106.64,56.06
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,56.9,30.68
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,35.42,25.63
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,31.84,22.2
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,23.29,13.9
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,14.12,0.0
