Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,66.75,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,160.54,114.15
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,247.11,193.59
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,311.87,251.75
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,382.45,312.67
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,438.04,358.74
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,498.44,406.21
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,547.43,442.82
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,596.18,477.56
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,636.84,505.08
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,675.96,530.41
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,707.24,549.69
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,732.83,564.0
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,755.35,576.52
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,774.89,586.94
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,788.21,594.25
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,798.21,599.44
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,801.33,600.11
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,800.98,598.62
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,795.17,594.32
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,785.91,587.86
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,771.1,578.2
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,753.0,566.38
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,729.38,550.25
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,702.76,531.21
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,670.82,508.04
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,636.38,482.59
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,597.86,453.61
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,557.34,422.39
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,509.69,385.1
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,463.57,347.95
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,414.4,307.93
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,365.03,266.66
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,313.29,222.9
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,262.74,179.59
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,207.13,133.19
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,157.06,93.04
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,107.64,58.47
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,63.35,36.0
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,40.03,29.7
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,35.35,25.29
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,25.49,15.86
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,14.94,0.0
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.86,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,52.84,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,129.68,93.95
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,206.96,164.04
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,270.79,220.76
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,341.02,281.15
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,399.54,329.47
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,460.69,377.74
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,509.96,415.54
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,559.54,452.35
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,602.44,483.02
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,644.53,512.27
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,676.89,535.88
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,705.27,556.37
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,729.07,572.09
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,750.27,585.55
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,764.57,595.49
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,775.81,603.39
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,786.44,609.83
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,791.73,612.57
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,786.78,609.08
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,778.42,603.36
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,764.49,592.82
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,747.27,580.01
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,724.63,563.58
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,698.99,544.16
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,668.59,521.07
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,635.54,495.54
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,597.79,465.67
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,557.99,433.63
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,513.45,397.33
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,465.46,357.54
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,416.79,316.58
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,367.8,274.35
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,315.81,228.66
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,264.75,183.44
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,212.28,138.5
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,162.27,97.52
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,109.16,59.01
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,64.09,35.35
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,38.49,28.48
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,34.19,24.42
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,25.78,16.28
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,16.77,0.79
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,10.32,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,6.88,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,13.52,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,50.65,34.43
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,92.04,71.13
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,127.21,101.98
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,163.15,132.93
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,197.93,162.22
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,233.44,191.44
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,263.14,215.29
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,292.16,238.1
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,234.2,189.07
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,175.58,139.18
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,189.1,149.57
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,202.68,159.86
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,228.49,179.94
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,254.26,199.79
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,263.07,206.31
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,271.79,212.8
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,459.86,363.93
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,635.02,498.79
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,594.63,465.05
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,557.69,434.56
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,608.07,474.13
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,650.61,506.59
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,570.63,443.08
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,497.01,384.43
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,504.48,390.89
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,507.05,393.0
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,536.24,416.8
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,548.15,425.55
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,480.77,371.56
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,422.83,324.94
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,369.01,282.14
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,322.55,245.3
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,272.86,205.89
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,227.81,170.92
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,192.8,142.94
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,159.4,116.66
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,124.75,90.14
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,91.91,67.16
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,66.83,53.19
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,50.37,38.44
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,36.1,25.05
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,19.57,3.62
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,27.77,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,73.58,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,155.48,114.57
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,240.98,191.28
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,305.95,249.39
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,376.71,310.69
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,436.24,361.09
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,498.37,411.89
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,545.52,449.89
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,594.97,488.61
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,638.25,521.67
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,680.38,553.16
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,712.55,575.37
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,742.36,595.22
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,762.72,607.87
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,783.63,620.95
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,796.61,629.66
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,806.29,636.09
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,809.85,636.96
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,809.93,635.45
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,804.12,630.81
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,794.87,623.83
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,780.57,612.1
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,762.91,598.07
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,739.55,580.75
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,713.16,559.95
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,683.18,536.44
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,650.34,510.4
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,612.08,479.45
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,571.67,446.3
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,527.39,409.66
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,481.62,371.01
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,432.34,329.27
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,379.29,283.6
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,327.18,237.22
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,274.98,190.4
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,220.41,143.12
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,167.84,99.31
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,115.02,60.08
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,65.63,32.67
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,34.81,25.26
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,32.07,22.64
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,24.69,15.57
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,16.86,3.64
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,36.78,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,96.17,8.35
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,174.99,129.9
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,257.83,204.15
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,322.03,261.31
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,391.69,321.0
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,448.46,368.3
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,504.97,413.58
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,553.5,452.19
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,601.76,489.82
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,642.31,519.95
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,681.33,548.26
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,712.5,568.75
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,741.26,587.02
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,760.13,598.08
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,779.41,609.47
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,792.28,615.65
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,801.88,619.53
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,803.24,618.01
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,801.14,614.2
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,795.81,609.25
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,787.13,602.07
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,772.02,589.35
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,753.79,574.62
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,731.06,557.33
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,705.43,537.24
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,674.2,512.93
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,639.64,485.97
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,601.64,456.38
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,561.77,424.92
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,518.11,390.09
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,473.13,353.56
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,412.13,305.91
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,353.11,259.23
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,305.77,219.14
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,257.59,177.63
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,213.74,139.8
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,168.69,101.98
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,118.39,65.38
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,72.54,39.5
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,41.36,30.66
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,37.26,26.86
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,28.56,18.69
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,19.25,5.94
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,11.8,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,42.15,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,109.58,25.72
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,187.83,141.43
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,270.46,215.73
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,335.14,274.0
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,405.06,334.75
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,458.36,379.66
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,515.77,426.07
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,565.0,464.92
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,613.87,502.33
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,653.68,530.81
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,691.79,557.11
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,723.3,577.23
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,748.98,592.77
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,770.72,605.51
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,789.43,616.02
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,802.78,622.97
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,812.84,627.69
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,815.85,627.56
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,815.4,625.19
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,809.95,620.69
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,801.06,613.97
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,785.72,602.02
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,767.13,587.97
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,744.34,572.18
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,718.54,553.22
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,687.16,529.96
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,653.26,504.42
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,615.2,475.09
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,575.09,443.58
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,530.45,407.13
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,482.0,367.08
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,432.71,326.66
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,383.05,284.8
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,330.69,239.49
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,279.2,194.39
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,225.88,148.86
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,174.87,106.68
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,120.5,66.25
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,73.91,39.53
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,39.85,29.75
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,36.12,26.25
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,27.87,18.4
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,19.06,6.81
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,11.8,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,29.67,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,80.83,26.3
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,161.47,120.89
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,248.43,196.84
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,314.58,255.38
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,386.18,316.97
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,315.8,260.31
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,207.06,168.6
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,241.53,196.6
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,276.39,224.2
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,488.32,399.49
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,701.0,567.02
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,729.32,584.82
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,758.74,604.12
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,781.46,618.56
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,801.25,630.87
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,814.43,638.4
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,824.25,643.61
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,827.65,644.3
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,827.54,642.64
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,821.62,637.98
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,812.18,630.95
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,796.95,618.87
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,778.36,604.5
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,754.63,587.49
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,727.83,567.77
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,696.32,543.47
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,662.12,516.76
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,623.23,485.89
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,582.2,452.79
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,535.86,415.0
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,488.85,375.88
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,436.58,331.7
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,386.5,288.26
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,333.97,242.39
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,282.49,197.0
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,228.75,150.95
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,177.37,108.3
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,122.92,67.52
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,76.48,40.5
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,40.07,29.55
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,35.9,25.71
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,28.15,18.41
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,19.88,7.91
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,32.56,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,88.02,36.23
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,165.31,123.64
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,249.5,196.97
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,314.52,254.22
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,384.89,314.37
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,245.98,202.11
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,67.67,51.13
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,128.92,101.87
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,191.79,152.76
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,360.34,291.14
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,526.11,422.1
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,631.84,504.42
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,738.6,584.0
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,760.47,596.92
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,779.42,608.09
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,792.44,615.94
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,802.3,621.62
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,804.49,620.96
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,803.36,618.12
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,797.74,613.19
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,788.84,606.1
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,773.93,593.98
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,755.95,579.96
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,732.84,562.94
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,706.95,543.29
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,675.38,518.43
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,641.54,491.67
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,604.01,463.67
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,564.74,433.69
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,520.99,398.82
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,476.36,362.49
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,428.28,322.68
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,377.35,279.88
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,326.34,236.37
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,276.55,193.4
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,225.04,150.12
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,176.26,110.27
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,127.56,74.12
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,83.92,48.07
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,48.28,36.58
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,43.2,31.97
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,32.02,21.74
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,21.07,9.37
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,27.02,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,75.75,35.73
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,146.0,109.22
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,221.13,174.01
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,282.84,227.5
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,350.35,284.47
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,408.26,332.36
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,466.81,379.61
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,515.58,417.73
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,564.66,455.18
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,339.89,275.92
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,83.2,62.39
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,89.54,67.37
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,95.93,72.19
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,133.23,101.69
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,170.64,130.82
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,177.48,135.99
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,184.33,141.21
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,164.91,125.51
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,145.68,110.05
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,179.38,136.43
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,212.84,162.38
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,212.77,161.94
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,212.64,161.55
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,299.69,228.89
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,382.52,291.63
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,330.06,251.63
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,280.42,213.81
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,301.66,230.47
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,321.77,245.93
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,303.73,232.27
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,285.57,218.54
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,243.68,186.9
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,207.41,159.49
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,239.77,181.54
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,257.24,189.01
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,217.1,156.39
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,179.06,126.17
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,139.68,96.02
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,102.12,70.07
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,62.66,48.75
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,46.29,34.36
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,34.78,23.87
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,22.67,10.86
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,14.25,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.98,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.93,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,4.33,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,6.74,0.0
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,9.64,2.51
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,12.54,5.0
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,15.92,7.84
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,19.3,10.64
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,51.69,37.73
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,84.31,64.61
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,109.26,84.67
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,134.24,104.45
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,96.95,73.96
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,60.93,44.48
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,117.74,90.5
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,175.38,136.29
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,155.61,120.19
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,136.08,104.46
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,199.33,154.26
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,262.47,202.65
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,289.38,222.82
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,318.76,244.68
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,235.08,180.09
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,155.4,118.07
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,211.54,161.85
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,266.74,203.56
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,281.17,214.07
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,293.77,223.27
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,284.74,216.23
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,275.57,209.2
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,280.66,213.05
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,284.05,215.35
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,235.79,179.73
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,193.16,148.24
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,151.18,116.23
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,109.94,84.19
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,97.11,74.3
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,84.31,64.18
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,71.11,53.58
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,57.96,42.82
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,44.92,33.81
2016,2,21,17,30,0.0,33.0,0.3,19.0,33.0,31.86,22.23
2016,2,21,17,45,0.0,21.0,0.35,19.0,21.0,20.26,11.76
2016,2,21,18,0,0.0,9.0,0.4,19.0,9.0,8.67,0.89
2016,2,21,18,15,0.0,4.5,0.4,18.5,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
