Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,829.72,630.15
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,794.8,606.03
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,757.28,579.97
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,716.08,549.4
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,672.71,516.0
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,624.84,478.67
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,575.62,439.59
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,523.45,397.65
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,470.63,354.35
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,415.14,307.58
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,356.37,257.46
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,299.06,208.75
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,243.55,161.2
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,187.24,114.41
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,134.64,74.28
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,79.75,40.28
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,38.51,28.12
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,33.97,24.07
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,29.16,19.48
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,19.17,9.19
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,10.81,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,38.04,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,101.01,22.77
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,187.28,139.35
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,280.89,221.05
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,351.88,283.0
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,426.86,345.99
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,490.76,398.08
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,557.09,449.91
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,612.5,490.56
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,668.05,529.64
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,716.39,561.58
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,759.31,589.02
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,798.35,613.29
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,835.19,635.7
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,866.31,654.95
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,894.56,672.18
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,915.27,684.5
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,932.65,694.74
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,943.87,701.26
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,951.49,705.54
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,952.85,704.34
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,950.51,700.85
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,942.25,695.01
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,930.35,686.9
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,912.8,674.1
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,891.81,659.12
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,865.34,641.52
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,835.73,621.81
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,801.08,598.59
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,763.8,573.46
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,722.02,544.56
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,678.09,512.71
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,628.99,475.54
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,579.02,436.89
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,527.01,396.22
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,471.14,351.63
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,415.04,305.13
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,359.54,258.12
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,302.24,210.02
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,246.81,163.1
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,190.9,117.01
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,135.05,74.37
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,83.97,43.22
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,41.7,30.64
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,36.46,26.01
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,30.88,20.79
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,20.47,10.3
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,11.8,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,28.27,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,77.7,26.95
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,158.33,118.19
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,246.34,194.22
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,320.65,258.39
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,402.77,327.13
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,466.17,378.07
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,532.47,429.18
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,591.03,472.51
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,648.48,513.56
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,695.95,545.56
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,742.4,575.52
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,782.97,599.48
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,821.72,621.62
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,847.79,636.18
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,875.53,651.84
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,896.1,661.61
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,913.55,669.32
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,924.89,676.11
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,932.75,680.8
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,931.39,678.24
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,926.42,673.54
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,918.8,668.61
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,907.74,661.55
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,891.49,651.48
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,871.95,639.28
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,797.31,588.22
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,724.81,534.05
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,742.61,551.16
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,748.87,558.81
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,676.39,504.7
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,612.99,456.76
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,563.36,420.48
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,514.58,384.11
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,473.2,353.08
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,429.1,318.96
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,375.52,276.66
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,326.21,237.4
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,274.6,197.21
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,227.93,160.93
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,185.15,127.16
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,149.42,100.46
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,108.23,72.65
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,66.05,51.4
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,52.41,39.61
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,38.0,26.77
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,25.74,14.57
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,8.85,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,17.38,3.88
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,52.54,37.34
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,86.56,67.07
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,121.93,97.51
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,158.37,128.2
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,238.35,194.99
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,326.12,266.63
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,380.09,308.78
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,435.96,351.57
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,503.08,403.33
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,581.95,462.65
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,695.91,550.38
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,811.81,633.11
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,841.23,649.78
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,863.58,661.77
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,883.3,672.23
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,899.87,680.47
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,910.42,685.38
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,917.62,688.03
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,917.43,684.36
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,913.79,678.47
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,905.84,671.46
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,894.56,662.32
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,875.96,647.54
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,854.41,630.98
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,829.7,614.06
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,802.2,595.33
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,768.75,572.6
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,732.75,547.42
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,692.38,518.89
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,650.34,488.61
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,535.19,402.72
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,443.49,333.26
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,406.46,306.18
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,369.84,278.64
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,369.16,275.8
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,351.25,256.67
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,299.01,213.84
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,249.23,172.96
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,199.51,134.02
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,156.09,102.32
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,111.89,73.72
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,74.3,58.94
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,63.65,49.55
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,48.8,36.13
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,28.84,17.33
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,8.85,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,25.66,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,68.17,34.66
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,146.03,109.86
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,224.18,176.45
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,136.03,108.08
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,34.75,23.57
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,41.04,28.87
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,47.33,34.03
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,57.02,41.83
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,66.71,49.53
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,80.77,60.67
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,95.01,71.8
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,150.61,115.78
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,206.83,159.08
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,274.43,210.91
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,350.6,267.88
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,371.73,282.19
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,392.59,296.42
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,390.7,294.34
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,388.64,292.32
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,387.01,290.8
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,385.28,289.25
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,418.62,313.56
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,451.06,336.76
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,339.28,254.55
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,228.72,171.78
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,225.23,169.53
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,221.72,166.94
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,400.56,303.51
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,565.44,422.12
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,538.77,401.55
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,512.15,382.34
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,445.9,334.13
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,383.28,288.31
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,353.03,266.57
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,323.15,244.59
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,324.24,244.69
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,311.19,232.35
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,284.9,206.87
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,243.91,167.14
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,192.84,125.5
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,146.18,89.91
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,100.33,60.59
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,60.55,47.1
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,49.86,37.71
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,40.32,28.96
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,28.1,16.96
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,26.69,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,71.59,40.28
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,147.72,111.42
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,224.68,176.9
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,292.05,233.84
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,366.5,294.91
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,427.78,344.19
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,495.52,396.89
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,328.86,264.73
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,116.67,89.76
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,109.68,84.15
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,102.97,78.47
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,91.99,69.25
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,81.3,60.35
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,100.35,75.29
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,119.55,90.11
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,119.51,89.68
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,119.48,89.31
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,109.18,81.1
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,98.92,72.97
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,268.45,203.33
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,436.05,323.77
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,543.11,398.98
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,642.4,465.57
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,625.59,449.65
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,608.34,434.81
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,586.83,421.59
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,565.21,408.17
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,552.03,400.79
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,537.76,392.37
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,600.18,442.24
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,643.13,475.93
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,584.77,432.82
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,533.58,394.94
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,472.35,350.61
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,417.19,310.03
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,325.18,242.55
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,256.11,192.93
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,163.71,123.6
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,75.43,55.66
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,65.25,47.77
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,55.08,39.65
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,44.91,31.56
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,34.75,24.67
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,25.57,16.6
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,16.39,8.43
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,9.16,1.75
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,33.13,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,93.98,60.9
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,165.38,132.26
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,245.45,205.15
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,316.87,270.05
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,398.1,341.89
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,363.0,311.27
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,298.71,254.0
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,467.68,399.69
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,645.25,547.8
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,693.17,584.37
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,740.32,618.91
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,781.23,648.01
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,817.9,673.5
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,848.6,693.85
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,876.75,712.11
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,898.98,725.99
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,918.3,737.69
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,929.94,743.5
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,938.25,746.95
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,937.1,743.78
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,936.77,741.42
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,928.86,734.83
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,917.58,725.94
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,902.22,714.22
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,883.54,700.19
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,858.35,681.67
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,830.23,661.07
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,797.5,635.83
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,762.03,608.6
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,721.91,578.61
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,679.78,545.99
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,633.81,509.05
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,586.08,469.87
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,531.93,424.53
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,479.83,379.7
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,424.62,331.43
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,369.58,282.22
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,312.68,231.35
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,257.65,181.78
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,202.01,133.0
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,145.99,86.95
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,94.34,51.69
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,48.71,38.3
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,38.78,29.26
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,33.84,24.42
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,23.14,13.85
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,11.61,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,52.65,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,141.3,97.19
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,217.2,174.29
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,304.76,253.53
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,374.08,315.7
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,448.85,380.06
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,511.56,432.79
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,574.15,483.66
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,628.71,525.64
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,683.2,565.7
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,731.38,600.09
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,778.34,632.94
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,816.89,658.06
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,848.66,677.87
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,878.35,696.39
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,905.25,712.79
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,925.81,724.74
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,943.09,734.38
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,954.08,741.06
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,961.59,745.47
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,963.25,744.84
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,961.32,741.95
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,953.17,735.94
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,941.47,727.64
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,923.96,714.43
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,903.08,698.97
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,877.38,681.15
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,848.59,661.15
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,815.16,638.11
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,778.98,612.94
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,737.52,582.83
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,693.95,549.29
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,646.49,512.31
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,597.43,473.13
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,544.95,430.75
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,491.78,386.53
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,432.45,335.57
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,376.58,286.03
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,318.88,234.63
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,262.79,184.21
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,205.09,133.38
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,150.33,88.13
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,97.38,52.06
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,46.42,29.25
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,34.74,25.73
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,29.99,21.16
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,21.59,12.73
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,12.48,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,63.43,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,167.46,119.39
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,244.35,196.43
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,333.69,276.65
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,400.98,336.48
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,476.53,400.49
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,539.11,451.58
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,603.38,502.06
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,658.76,543.87
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,713.94,582.73
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,756.83,611.12
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,802.47,641.02
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,841.01,665.53
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,877.16,688.08
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,906.77,705.79
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,933.37,721.34
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,953.18,732.18
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,969.55,740.75
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,979.62,745.13
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,986.02,747.19
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,986.92,745.71
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,984.06,741.9
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,975.2,735.64
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,962.65,727.07
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,944.71,714.04
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,923.27,698.76
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,895.94,680.82
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,865.44,660.68
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,830.81,637.85
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,793.41,612.85
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,750.79,583.39
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,705.95,549.85
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,656.32,511.98
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,605.79,472.48
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,552.85,430.02
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,499.25,385.83
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,442.1,337.78
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,381.5,285.79
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,323.27,234.99
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,266.7,185.01
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,208.8,135.06
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,154.31,90.73
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,97.75,51.63
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,50.33,31.29
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,37.19,27.7
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,32.6,23.3
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,23.35,14.19
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,13.35,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,53.11,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,142.37,102.76
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,217.32,174.13
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,304.19,251.49
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,376.07,315.15
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,454.15,381.92
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,515.86,433.97
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,579.68,486.25
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,632.56,527.52
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,688.16,569.12
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,734.78,602.3
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,780.13,634.0
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,818.17,658.47
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,854.01,680.94
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,878.5,696.07
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,904.8,712.56
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,924.34,724.07
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,940.7,733.34
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,951.6,739.97
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,959.03,744.26
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,958.62,741.87
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,954.66,737.13
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,946.07,730.46
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,934.03,721.5
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,916.35,707.24
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,895.4,690.82
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,869.28,671.95
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,840.21,651.04
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,806.0,625.38
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,769.29,597.96
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,728.1,567.52
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,684.97,534.13
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,638.67,497.99
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,590.62,459.72
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,538.49,418.12
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,482.59,372.53
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,427.33,325.58
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,372.75,278.16
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,315.86,228.72
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,260.92,180.52
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,202.04,130.15
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,150.14,88.25
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,99.16,53.62
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,54.23,33.5
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,40.51,29.93
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,36.18,25.76
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,25.62,15.7
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,14.08,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,8.85,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,40.34,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,112.7,80.06
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,181.99,142.45
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,262.16,212.38
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,178.58,145.69
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,71.28,54.52
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,173.68,140.89
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,287.03,234.16
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,267.27,215.64
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,250.99,199.82
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,274.86,217.74
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,298.5,235.2
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,358.95,282.1
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,420.37,328.88
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,496.15,387.03
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,564.92,438.97
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,744.45,580.21
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,911.45,700.87
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,922.74,705.05
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,930.76,707.7
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,933.75,706.93
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,933.37,703.95
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,925.85,697.57
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,914.97,689.05
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,898.78,675.63
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,879.35,660.17
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,854.55,642.48
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,826.85,622.88
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,794.2,598.96
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,758.97,573.33
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,718.28,544.34
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,675.67,512.69
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,628.57,477.06
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,578.33,438.5
