Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,68.66,35.58
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,36.89,27.18
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,33.64,24.17
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,26.48,17.35
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,18.77,7.69
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,47.79,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,146.08,102.95
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,239.82,189.01
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,312.92,253.86
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,394.39,323.2
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,459.18,376.79
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,530.57,433.13
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,590.46,478.58
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,651.38,523.19
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,704.65,557.94
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,757.4,591.33
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,797.89,615.71
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,841.23,641.54
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,878.3,663.2
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,912.93,682.93
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,940.81,699.29
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,965.67,713.63
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,984.07,722.88
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,999.06,730.03
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1008.17,735.46
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1013.68,738.76
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1013.23,736.96
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1009.11,733.0
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,999.44,727.04
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,986.19,718.91
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,967.23,707.16
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,944.91,693.27
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,917.59,675.71
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,887.21,656.12
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,852.36,633.83
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,814.85,609.57
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,772.52,581.48
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,728.05,550.95
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,680.11,515.91
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,630.65,478.89
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,577.44,438.13
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,523.49,395.61
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,466.9,349.86
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,410.48,302.9
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,348.34,250.89
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,291.6,202.08
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,233.25,152.29
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,177.76,106.37
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,123.36,66.5
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,74.14,38.92
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,36.78,26.84
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,33.52,23.86
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,26.36,17.1
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,18.65,7.89
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,46.87,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,144.31,104.04
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,236.36,187.82
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,308.67,252.44
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,389.08,321.69
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,455.88,377.47
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,526.58,434.02
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,583.8,478.03
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,644.71,523.22
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,697.46,559.33
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,749.77,594.02
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,795.02,623.42
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,833.89,647.79
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,870.16,668.71
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,904.08,687.64
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,931.89,702.91
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,956.77,716.01
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,974.8,724.74
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,989.5,731.29
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,998.91,734.4
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1004.79,735.3
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,1004.2,732.12
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,1000.04,726.8
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,989.99,719.25
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,976.45,709.61
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,958.16,695.65
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,936.57,679.72
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,909.62,661.78
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,879.67,641.94
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,844.46,618.63
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,806.7,593.61
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,765.04,565.52
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,721.3,535.1
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,673.36,500.75
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,624.03,464.59
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,571.94,425.52
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,519.19,384.86
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,462.99,340.53
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,403.19,292.35
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,345.56,245.1
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,289.5,198.08
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,232.68,150.6
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,178.85,106.83
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,121.9,65.3
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,73.36,37.83
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,38.72,28.18
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,35.15,24.96
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,27.61,17.99
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,19.49,8.74
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,70.85,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,158.15,115.08
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,251.05,198.56
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,323.64,262.89
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,404.08,331.35
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,469.64,385.31
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,536.36,437.9
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,596.2,483.04
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,656.98,527.06
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,709.02,561.54
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,760.44,594.73
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,800.56,620.05
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,843.61,647.13
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,879.54,669.12
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,913.0,689.27
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,940.57,705.29
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,965.14,719.28
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,983.27,729.3
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,998.04,737.19
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1006.95,742.46
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1012.3,745.56
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,1011.68,743.71
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,1007.43,739.64
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,996.81,732.67
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,982.68,723.52
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,963.34,711.25
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,940.71,696.96
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,913.58,679.05
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,883.44,659.11
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,848.09,634.58
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,810.19,608.24
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,768.76,581.43
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,725.24,552.15
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,676.73,516.12
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,626.85,478.25
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,553.59,422.22
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,487.71,370.99
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,452.44,341.13
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,405.49,300.52
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,347.79,251.67
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,291.59,203.21
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,234.7,154.3
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,181.15,109.76
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,124.14,67.32
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,75.6,39.14
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,39.43,28.78
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,35.9,25.61
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,28.41,18.68
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,20.34,9.65
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,32.9,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,100.49,72.61
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,168.48,132.56
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,242.0,196.07
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,317.12,259.88
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,322.34,264.15
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,327.59,266.95
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,373.6,302.96
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,419.89,338.15
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,468.67,375.24
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,519.01,412.85
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,559.1,441.62
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,598.44,469.47
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,745.51,583.52
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,888.61,685.61
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,843.56,651.81
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,781.26,601.25
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,802.98,615.2
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,822.51,627.16
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,824.93,626.22
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,825.0,623.79
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,922.29,697.84
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,1007.95,754.92
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,1000.98,749.11
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,990.41,741.49
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,975.35,730.94
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,956.65,718.02
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,930.21,699.88
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,900.61,679.61
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,867.44,655.56
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,831.19,629.41
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,788.54,600.96
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,743.62,570.63
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,692.43,531.59
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,640.98,491.65
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,587.57,449.55
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,533.49,405.96
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,476.98,359.49
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,420.07,311.53
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,357.05,258.43
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,299.41,208.68
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,241.0,158.35
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,184.76,111.17
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,129.25,69.73
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,78.71,40.06
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,39.13,28.79
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,32.3,22.72
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,26.01,16.8
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,19.25,9.16
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,22.11,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,100.1,73.29
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,183.75,144.82
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,239.36,193.63
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,299.18,244.67
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,351.46,287.65
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,406.32,331.22
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,452.07,366.21
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,496.94,399.51
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,634.86,505.47
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,780.33,608.84
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,819.95,633.38
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,862.46,660.4
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,899.21,681.79
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,933.69,701.4
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,960.65,716.55
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,984.51,729.62
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,1001.12,738.21
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1014.2,744.59
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1022.56,749.16
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1027.32,751.54
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,1020.04,744.72
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,1009.05,735.72
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,964.14,705.69
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,916.03,672.25
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,864.83,633.71
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,813.77,595.19
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,811.87,595.14
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,805.85,591.84
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,740.62,545.25
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,678.27,500.58
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,658.29,487.15
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,635.05,470.89
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,595.36,442.63
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,554.12,412.81
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,525.54,392.76
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,488.65,365.23
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,451.51,334.93
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,410.04,299.6
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,353.08,252.76
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,297.99,206.6
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,237.95,156.63
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,184.98,113.49
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,132.38,75.06
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,85.24,47.17
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,47.75,35.87
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,43.88,32.42
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,33.84,23.3
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.5,11.78
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,23.17,0.99
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,110.42,81.93
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,205.28,163.39
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,273.41,223.06
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,349.14,287.66
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,415.16,342.1
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,489.29,401.05
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,470.49,383.95
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,433.42,351.69
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,502.2,405.15
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,583.67,466.64
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,590.53,468.39
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,601.72,473.31
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,681.33,533.1
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,756.14,588.17
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,758.44,585.25
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,756.61,579.72
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,680.06,518.37
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,598.83,453.36
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,651.67,492.56
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,709.64,534.23
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,778.81,584.32
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,849.57,634.15
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,769.9,574.03
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,694.37,516.98
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,693.89,515.77
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,692.0,513.21
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,634.28,470.93
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,579.65,430.82
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,575.61,428.77
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,569.84,425.19
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,498.56,373.73
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,434.45,326.96
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,497.56,377.66
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,545.4,414.63
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,529.23,402.72
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,500.39,380.06
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,447.98,337.89
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,396.09,295.13
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,341.61,250.01
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,289.37,205.97
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,236.42,161.79
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,187.62,122.06
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,138.94,85.85
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,95.5,58.93
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,59.11,46.06
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,52.12,39.86
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,38.49,27.46
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,24.09,13.29
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.86,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,15.45,0.93
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,56.68,40.25
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,103.3,80.47
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,148.7,119.65
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,198.08,161.66
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,267.11,218.96
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,333.96,273.21
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,325.52,264.39
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,318.1,255.87
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,439.31,352.66
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,570.77,453.83
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,398.24,316.3
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,200.32,155.02
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,220.4,170.43
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,240.52,185.41
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,319.22,246.01
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,391.63,300.64
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,221.91,169.95
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,56.19,39.17
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,137.92,103.8
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,220.13,167.47
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,501.12,383.78
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,764.3,573.31
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,718.09,537.08
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,669.4,500.55
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,619.15,462.72
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,570.08,425.6
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,590.46,441.48
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,608.4,455.21
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,603.74,452.67
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,595.23,447.41
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,502.67,379.65
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,417.6,316.41
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,520.58,400.02
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,599.72,461.39
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,487.63,373.83
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,404.3,308.74
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,358.24,273.78
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,314.87,240.49
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,312.31,234.28
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,290.66,208.84
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,238.01,164.01
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,188.44,122.83
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,140.35,86.72
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,97.53,59.95
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,58.63,45.38
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,50.44,38.08
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,38.42,27.17
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.7,14.61
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,21.08,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,56.42,22.85
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,134.84,101.42
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,213.19,169.28
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,281.15,228.38
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,356.91,292.74
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,218.98,179.98
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,44.43,31.52
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,73.49,55.44
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,103.45,79.63
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,102.65,78.5
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,101.99,77.53
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,223.26,174.69
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,344.61,268.74
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,260.26,201.2
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,172.89,131.41
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,193.98,147.72
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,215.09,163.85
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,181.33,137.1
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,147.87,110.68
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,204.68,154.6
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,261.47,197.86
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,263.44,199.17
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,265.33,200.54
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,279.93,211.77
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,294.35,222.85
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,349.04,263.91
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,400.28,301.77
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,293.97,222.26
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,189.21,142.57
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,161.53,121.37
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,134.15,100.15
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,153.99,115.83
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,173.47,131.19
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,199.1,151.02
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,224.05,170.26
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,228.1,173.68
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,231.69,176.81
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,253.04,193.66
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,273.76,209.56
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,232.52,178.3
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,193.73,148.88
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,203.88,149.53
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,193.66,131.33
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,147.82,97.07
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,107.62,71.09
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,75.74,59.9
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,64.36,49.87
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,46.22,33.69
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,28.75,17.13
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,17.67,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,44.08,19.61
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,113.48,84.38
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,181.56,142.57
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,245.87,197.46
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,324.61,262.81
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,197.57,159.7
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,53.14,38.28
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,313.26,253.92
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,576.45,459.04
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,491.24,387.5
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,389.08,302.82
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,359.13,277.7
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,335.22,256.89
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,489.26,374.64
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,648.68,490.74
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,780.14,586.91
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,910.24,674.57
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,933.24,685.47
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,953.64,695.23
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,962.87,697.21
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,968.94,697.15
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,972.18,695.21
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,968.04,688.54
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,959.59,681.57
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,947.98,672.7
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,932.44,660.14
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,913.7,645.7
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,888.4,629.09
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,860.35,610.83
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,828.32,590.59
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,793.62,568.6
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,653.5,471.29
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,538.32,387.01
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,441.98,320.19
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,356.87,259.73
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,448.51,330.04
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,513.85,375.55
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,460.4,333.67
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,406.81,291.34
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,350.87,246.66
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,296.59,202.28
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,241.63,156.85
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,185.72,111.68
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,133.22,73.13
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,85.78,44.23
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,41.86,30.17
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,37.74,26.58
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,30.38,19.95
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,22.46,12.08
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,28.61,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,81.22,45.51
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,150.23,115.3
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,225.64,181.48
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,292.25,239.79
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,366.03,302.44
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,230.47,191.03
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,55.08,40.86
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,64.28,48.4
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,73.5,55.74
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,138.73,109.05
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,205.66,162.38
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,189.43,148.36
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,173.48,134.82
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,157.34,121.35
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,141.41,108.16
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,142.76,109.03
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,144.14,109.93
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,160.72,122.67
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,177.3,135.27
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,223.89,171.29
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,270.36,206.74
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,278.76,212.48
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,287.03,218.22
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,258.16,196.24
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,229.5,174.39
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,177.54,134.07
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,126.01,93.78
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,315.4,240.38
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,498.44,375.78
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,391.2,296.04
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,288.48,218.87
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,319.99,243.37
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,351.37,267.3
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,269.18,204.86
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,184.71,139.97
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,198.9,151.68
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,212.46,162.82
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,157.26,120.03
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,102.27,76.85
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,130.13,99.59
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,156.43,121.08
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,90.92,68.77
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,22.2,12.74
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,18.81,10.03
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,15.43,7.26
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,38.62,28.2
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,62.22,48.51
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,45.89,33.79
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,28.88,17.76
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
