Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,31.25,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,88.32,53.14
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,158.03,121.37
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,236.21,189.49
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,141.78,115.01
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,21.22,12.48
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,16.88,8.75
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,41.05,28.96
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,69.62,52.52
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,81.75,62.17
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,94.0,71.8
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,75.96,56.86
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,58.05,42.09
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,75.99,56.46
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,94.0,70.7
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,105.81,79.98
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,117.6,89.22
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,149.88,114.58
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,182.2,139.62
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,137.04,103.9
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,92.19,68.27
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,228.7,175.19
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,365.34,277.88
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,317.53,240.99
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,270.21,204.93
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,282.55,213.96
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,294.68,222.65
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,290.42,219.41
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,286.14,216.24
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,285.01,215.5
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,283.78,214.7
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,289.25,218.99
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,294.42,223.05
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,415.87,316.92
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,522.45,395.4
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,470.56,356.11
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,422.03,319.84
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,351.47,266.97
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,290.18,221.17
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,305.31,227.97
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,298.37,211.71
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,243.3,164.42
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,187.76,117.9
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,136.27,78.16
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,89.72,48.16
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,46.04,34.64
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,39.24,28.62
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,31.96,21.97
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.13,14.16
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,45.31,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,123.42,79.73
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,198.45,154.01
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,284.77,229.42
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,198.69,162.61
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,68.39,52.45
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,89.67,70.24
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,110.86,87.49
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,135.62,107.17
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,160.41,126.44
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,158.39,123.78
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,156.58,121.37
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,176.38,136.53
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,196.32,151.57
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,253.17,195.22
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,310.39,238.14
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,384.13,293.41
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,449.83,341.6
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,490.07,369.88
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,530.01,397.63
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,680.01,507.67
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,820.76,606.08
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,918.48,676.87
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,1004.44,730.7
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,994.56,723.28
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,981.31,714.68
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,962.01,702.23
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,939.57,687.84
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,912.82,670.65
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,883.21,651.56
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,848.35,627.67
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,811.03,602.12
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,769.63,574.55
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,726.3,545.34
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,679.52,511.66
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,631.39,476.21
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,580.24,438.48
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,528.52,399.09
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,469.72,352.55
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,414.71,307.46
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,358.31,260.75
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,303.49,214.2
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,247.63,166.75
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,194.79,122.5
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,138.65,79.05
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,90.81,47.96
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,46.63,35.15
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,39.11,28.51
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,31.83,21.87
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,24.0,14.14
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,11.98,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,35.36,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,100.4,66.66
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,169.06,130.86
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,248.34,198.85
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,184.18,149.23
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,92.16,72.05
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,111.14,87.68
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,130.05,102.72
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,204.99,163.61
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,277.3,220.5
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,316.84,249.47
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,356.76,278.15
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,425.02,328.58
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,486.08,372.44
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,695.22,530.36
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,903.15,671.87
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,929.05,684.64
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,946.9,694.07
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,966.01,705.01
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,982.14,714.05
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,990.02,719.28
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,994.59,722.56
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,991.69,719.76
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,985.45,714.97
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,975.3,709.15
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,961.95,701.32
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,943.65,688.95
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,922.36,674.66
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,896.03,658.36
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,867.02,640.18
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,832.93,617.23
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,796.56,592.61
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,756.27,566.05
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,714.21,537.19
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,668.27,504.07
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,618.67,467.58
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,567.65,429.77
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,516.34,390.56
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,462.51,347.64
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,409.54,304.24
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,354.7,258.89
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,298.13,211.36
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,243.77,165.17
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,192.84,122.7
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,142.1,83.82
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,96.47,53.99
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,54.57,35.99
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,45.3,33.6
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,35.99,25.23
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.19,15.88
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.28,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,25.24,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,69.64,45.77
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,134.28,103.21
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,206.59,165.25
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,129.44,103.69
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,35.72,24.49
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,41.04,28.88
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,46.37,33.15
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,70.58,52.95
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,95.22,72.77
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,101.57,77.49
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,107.94,82.2
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,124.81,95.27
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,141.67,108.18
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,137.02,104.0
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,132.46,99.98
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,135.34,101.85
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,138.23,103.74
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,122.0,90.7
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,105.85,77.79
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,125.37,92.99
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,144.87,108.09
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,171.11,128.14
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,197.22,147.91
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,348.89,263.16
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,496.0,371.58
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,375.96,282.66
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,257.36,193.43
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,273.78,206.07
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,289.92,218.31
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,348.0,262.36
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,404.23,304.53
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,321.19,242.95
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,241.96,183.33
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,276.51,210.24
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,305.28,232.5
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,226.97,173.11
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,145.45,110.15
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,187.03,143.2
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,225.89,173.8
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,224.24,172.75
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,223.78,172.24
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,187.04,143.78
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,152.83,117.4
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,128.59,98.69
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,109.26,83.83
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,82.98,61.77
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,57.75,44.5
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,47.05,34.77
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,32.01,20.74
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,17.36,8.6
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,27.99,17.66
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,40.56,28.31
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,67.19,50.3
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,81.58,61.84
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,44.44,31.11
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.72,0.73
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,227.69,181.59
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,458.11,360.36
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,490.82,382.58
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,521.64,403.81
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,550.31,423.51
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,578.58,442.75
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,602.47,459.53
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,625.96,475.98
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,460.85,351.58
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,283.17,214.63
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,406.37,308.1
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,523.29,393.83
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,526.9,395.8
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,530.12,397.94
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,543.75,407.47
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,556.66,416.42
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,589.38,440.7
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,617.55,461.48
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,414.38,313.2
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,215.83,162.7
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,139.31,104.09
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,63.0,44.34
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,185.84,140.94
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,305.31,232.85
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,187.8,142.8
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,69.72,50.17
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,96.76,72.02
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,123.3,93.47
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,99.55,74.76
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.47,55.65
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,53.17,37.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,30.91,19.83
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,24.14,14.34
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.79
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.25
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,13.5,5.58
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,20.26,11.44
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,28.47,18.5
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,36.69,25.47
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,23.16,13.94
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,9.65,2.47
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,58.96,43.54
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,109.36,84.53
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,127.31,98.49
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,145.23,112.28
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,255.51,199.91
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,363.38,282.92
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,384.23,297.12
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,404.78,311.27
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,398.24,305.21
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,391.36,299.06
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,438.05,332.96
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,484.43,365.82
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,457.3,344.98
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,430.22,324.46
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,403.34,304.5
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,372.4,281.46
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,371.81,280.98
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,371.11,280.37
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,453.09,341.58
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,529.91,397.56
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,523.29,392.53
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,516.26,387.66
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,500.07,376.37
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,483.46,364.77
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,492.09,371.86
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,500.01,378.15
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,310.34,237.2
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,129.23,97.2
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,170.99,130.73
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,211.29,162.64
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,221.51,170.83
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,230.43,178.01
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,144.93,111.34
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,58.0,41.98
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,84.5,63.87
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,109.03,84.05
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,92.58,71.03
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,76.2,57.88
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,60.36,44.8
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,44.44,33.19
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,30.41,20.69
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,16.4,8.06
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,41.16,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,90.66,63.88
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,153.83,119.43
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,231.81,185.84
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,156.93,126.39
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,62.9,47.24
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,79.43,60.85
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,95.92,74.07
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,188.46,149.75
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,280.83,222.97
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,280.19,220.47
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,278.4,217.35
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,227.93,176.85
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,186.23,143.18
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,237.78,182.76
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,289.6,221.5
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,270.2,206.12
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,251.0,191.15
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,231.35,175.6
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,211.86,160.23
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,212.16,160.34
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,212.44,160.41
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,265.65,200.17
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,318.56,238.82
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,331.92,248.34
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,345.04,257.82
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,349.7,261.2
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,354.18,264.51
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,388.89,290.09
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,421.47,313.81
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,527.68,393.24
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,623.4,462.43
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,379.73,287.15
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,146.07,109.33
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,159.66,120.52
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,172.94,131.03
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,187.74,142.72
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,202.03,154.04
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,225.89,172.78
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,242.26,185.56
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,255.61,195.27
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,263.9,199.7
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,190.57,144.59
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,136.38,105.3
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,116.34,89.87
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,96.75,74.44
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,75.3,54.81
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,59.06,45.67
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,45.77,33.79
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,33.59,22.37
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,17.27,0.03
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,11.58,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,23.17,12.8
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,48.5,34.62
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,73.61,55.92
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,102.99,80.6
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,138.74,110.11
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,85.96,66.35
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,42.5,29.89
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,320.41,259.66
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,604.35,472.93
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,660.4,509.59
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,713.9,545.96
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,757.17,574.28
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,799.45,601.09
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,836.73,623.63
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,872.58,645.04
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,899.4,661.01
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,923.82,675.48
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,937.63,681.83
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,952.47,689.01
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,960.51,693.26
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,965.55,695.79
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,973.63,699.06
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,974.12,697.6
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,964.02,690.3
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,950.87,681.32
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,932.5,669.88
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,911.33,656.76
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,885.2,641.08
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,856.56,623.77
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,823.4,602.89
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,788.08,580.48
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,747.35,554.27
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,705.26,526.03
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,610.89,456.59
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,537.5,401.29
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,473.87,355.62
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,420.15,316.38
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,424.3,319.89
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,409.78,305.38
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,356.19,261.32
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,300.96,215.23
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,247.47,169.93
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,197.25,127.8
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,147.78,89.01
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,103.22,58.51
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,61.11,37.76
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,45.4,33.9
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,37.25,26.52
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.36,18.1
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.34,0.15
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,5.3,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,30.9,20.08
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,55.1,39.89
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,43.01,29.75
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,30.93,19.72
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,34.32,22.36
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,37.72,24.98
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,202.74,155.23
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,372.3,280.15
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,558.47,415.49
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,748.44,544.25
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,861.43,619.45
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,965.33,681.76
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,972.68,684.03
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,976.93,685.95
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,975.9,684.82
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,977.19,685.31
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,967.52,680.23
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,954.76,673.45
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,936.67,663.07
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,915.7,650.85
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,889.78,637.86
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,861.27,622.98
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,827.22,602.97
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,791.16,581.3
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,751.82,556.55
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,709.48,528.74
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,663.85,497.44
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,617.2,464.41
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,567.21,427.39
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,517.06,389.22
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,464.24,348.02
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,412.05,306.1
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,330.9,244.86
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,278.32,207.33
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,228.03,169.03
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,189.15,140.21
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,155.29,114.1
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,122.88,89.85
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,92.16,68.54
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,69.54,54.7
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,51.64,38.86
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,33.14,22.14
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,17.13,2.36
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,80.98,14.61
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,176.51,131.04
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,248.12,195.65
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,330.37,266.8
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,397.61,324.18
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,467.63,381.46
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,529.78,430.32
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,594.0,478.82
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,650.77,518.4
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,707.88,555.62
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,756.88,586.17
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,800.08,611.94
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,841.84,638.63
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,881.78,663.81
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,915.3,683.56
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,946.24,701.49
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,971.4,716.49
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,993.58,729.59
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,1009.82,737.96
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,1022.73,744.29
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,1029.73,748.41
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,1033.27,750.49
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,1030.85,747.44
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,1024.96,742.33
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,1014.7,735.57
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,1001.06,726.78
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,980.89,714.28
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,957.62,699.82
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,930.0,681.76
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,899.55,661.85
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,864.79,639.39
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,827.6,615.18
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,785.75,587.34
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,741.98,557.99
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,694.67,524.45
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,646.14,488.63
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,594.17,450.35
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,541.66,410.49
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,486.79,366.88
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,428.32,319.44
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,371.74,272.59
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,316.61,225.79
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,260.45,177.52
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,207.06,132.08
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,154.59,90.37
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,103.11,54.17
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,57.0,31.28
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,37.22,26.83
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,31.71,21.84
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,25.81,16.15
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,12.67,1.0
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
