Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,80.1,23.77
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,172.07,127.56
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,243.99,190.39
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,326.57,259.35
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,394.16,314.29
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,466.98,370.41
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,528.74,415.84
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,590.45,459.24
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,646.53,500.17
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,702.97,539.26
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,751.89,571.36
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,799.84,602.24
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,836.22,624.99
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,875.69,649.78
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,908.21,668.52
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,938.18,685.54
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,963.42,700.15
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,985.74,712.95
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,1000.74,719.78
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,1012.43,724.69
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,1019.73,728.39
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,1023.64,730.15
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,1021.67,727.0
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,1016.29,721.94
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,1005.17,714.88
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,990.78,705.95
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,970.52,694.11
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,947.29,680.43
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,920.65,664.54
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,891.25,646.79
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,856.78,626.09
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,820.0,603.57
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,779.42,578.15
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,736.95,551.03
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,690.37,519.1
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,642.57,485.0
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,591.34,447.8
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,536.39,406.68
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,481.72,363.58
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,427.61,319.61
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,371.64,273.43
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,317.28,227.45
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,262.16,180.33
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,206.7,133.56
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,154.97,92.56
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,107.93,59.63
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,63.81,37.18
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,44.06,32.9
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,37.05,26.52
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,29.53,19.33
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.65,2.71
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,15.93,2.02
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,32.97,21.26
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,62.71,46.84
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,97.11,76.23
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,131.29,105.07
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,166.63,134.34
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,196.4,158.2
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,226.12,181.49
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,212.37,168.96
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,190.68,150.08
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,232.27,182.61
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,282.89,221.47
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,200.75,156.15
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,128.62,98.19
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,134.45,102.49
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,140.3,106.7
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,147.08,111.89
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,153.9,117.12
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,156.33,118.63
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,158.74,120.15
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,271.43,207.03
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,390.34,295.85
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,320.28,242.54
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,256.96,194.36
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,269.62,204.01
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,282.1,213.35
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,229.69,173.6
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,177.67,133.85
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,260.02,196.95
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,341.16,257.66
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,328.91,247.93
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,316.73,238.58
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,521.62,400.31
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,702.88,534.92
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,657.48,500.29
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,611.89,466.33
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,496.7,378.04
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,413.01,313.09
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,391.16,296.9
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,360.93,273.38
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,275.93,209.77
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,204.19,156.8
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,220.12,161.23
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,208.75,139.95
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,161.07,102.35
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,118.46,72.37
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,76.6,49.05
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,53.87,41.25
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,43.75,32.18
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,33.04,22.23
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.65,4.45
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,69.94,30.74
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,145.9,108.16
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,212.73,166.14
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,289.46,231.27
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,222.54,178.94
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,123.74,96.66
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,202.52,161.2
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,288.43,229.64
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,250.16,197.2
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,208.57,162.09
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,329.41,257.4
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,456.87,354.11
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,644.54,498.46
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,832.06,632.41
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,752.7,569.74
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,650.71,488.45
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,796.89,599.38
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,942.33,700.04
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,957.62,706.92
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,969.93,712.77
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,976.61,716.41
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,980.22,718.18
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,979.36,715.72
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,981.05,715.11
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,970.81,707.61
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,957.5,698.29
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,782.85,576.6
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,609.95,445.93
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,746.42,553.13
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,860.93,635.73
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,827.47,611.34
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,792.01,586.57
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,752.07,559.82
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,709.2,530.44
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,663.51,497.35
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,617.27,463.22
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,568.11,427.07
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,518.82,389.84
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,466.61,348.8
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,412.29,305.31
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,359.06,262.14
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,307.76,219.6
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,255.79,176.09
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,207.26,135.82
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,158.77,98.0
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,115.23,67.56
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,74.57,45.82
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,52.22,39.15
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,42.47,30.54
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,32.14,21.11
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,16.2,4.54
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,60.96,29.34
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,135.73,101.11
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,199.08,156.0
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,270.3,216.57
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,231.31,186.22
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,170.63,135.62
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,275.45,221.64
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,391.83,314.24
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,450.06,358.49
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,510.48,403.66
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,623.12,489.76
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,740.76,576.68
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,782.28,604.82
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,822.58,632.31
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,856.49,653.84
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,888.43,673.9
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,913.23,690.02
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,931.71,701.85
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,946.03,709.83
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,957.42,715.89
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,964.72,720.11
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,969.07,722.46
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,967.04,719.48
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,962.08,714.65
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,843.33,627.43
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,721.6,533.53
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,572.78,425.97
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,429.47,319.44
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,546.16,407.58
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,655.08,487.21
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,655.62,487.62
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,654.1,486.84
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,555.71,415.2
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,465.96,348.86
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,543.6,411.77
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,600.06,456.15
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,522.63,396.04
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,459.84,347.29
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,438.32,330.57
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,411.27,308.06
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,343.16,255.92
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,283.04,210.84
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,223.91,166.79
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,175.89,132.5
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,165.91,120.59
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,143.87,99.97
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,105.17,75.19
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,78.52,61.77
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,61.13,46.54
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,39.41,27.31
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,20.54,7.87
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,76.1,41.56
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,155.91,118.11
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,231.47,183.87
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,321.7,261.17
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,390.93,319.35
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,465.56,379.71
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,534.63,433.68
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,607.57,488.63
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,662.8,528.13
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,721.44,567.48
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,774.82,600.82
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,827.93,633.01
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,870.96,657.41
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,906.97,676.6
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,941.65,695.03
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,973.94,711.62
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,999.06,724.81
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,1021.16,736.09
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,1037.1,743.51
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,1049.73,748.95
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,1056.51,751.77
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,1059.79,752.57
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,1057.52,749.18
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,1051.76,743.81
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,1040.19,736.47
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,1025.24,727.19
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,1004.68,714.49
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,980.99,699.91
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,952.95,682.6
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,922.06,663.45
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,886.41,641.16
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,848.35,617.18
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,806.0,589.43
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,761.72,560.24
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,713.4,527.35
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,663.86,491.89
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,611.58,454.04
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,558.7,414.68
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,503.09,371.44
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,444.1,324.76
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,386.96,278.44
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,331.27,232.2
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,274.71,185.04
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,221.2,140.59
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,163.85,95.5
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,114.29,60.5
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,68.1,36.1
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,41.75,30.11
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,35.58,24.66
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,28.94,18.49
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,14.06,3.91
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,80.28,46.6
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,164.73,124.7
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,234.13,184.73
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,315.83,253.67
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,381.97,308.98
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,453.09,366.47
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,515.18,415.3
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,579.91,464.75
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,635.03,505.17
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,690.72,544.11
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,736.92,574.88
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,785.47,606.88
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,826.76,632.85
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,866.42,657.37
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,899.62,677.39
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,930.49,695.73
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,948.88,706.67
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,970.14,719.71
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,984.76,727.19
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,996.22,732.7
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,1002.44,735.73
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,1005.46,736.81
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,1000.49,731.62
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,992.32,724.52
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,980.54,716.34
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,965.8,706.34
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,946.3,693.58
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,920.69,676.82
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,893.11,658.53
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,863.24,638.71
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,823.73,612.28
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,783.79,585.42
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,643.29,480.71
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,525.95,390.73
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,373.77,280.18
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,234.56,175.7
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,279.7,211.02
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,323.69,244.77
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,251.25,190.29
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,185.0,140.07
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,219.68,167.09
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,250.36,190.03
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,195.41,148.41
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,150.03,114.59
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,127.91,97.87
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,106.69,81.57
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,99.17,74.01
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,85.39,67.63
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,62.29,47.58
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,38.04,26.27
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,20.62,8.84
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,5.3,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,51.33,28.91
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,105.6,78.15
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,161.97,125.98
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,222.76,176.96
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,176.36,139.95
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,115.32,88.98
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,196.67,155.2
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,285.34,225.6
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,349.2,275.66
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,416.25,327.45
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,418.94,326.67
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,418.01,323.18
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,275.39,212.64
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,138.56,104.07
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,213.22,161.9
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,288.66,218.85
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,584.01,447.14
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,870.94,655.32
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,895.4,669.97
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,917.76,684.47
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,549.44,418.79
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,165.51,122.56
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,189.34,140.84
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,213.04,158.44
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,289.68,215.8
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,365.7,271.69
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,445.03,330.04
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,519.56,384.02
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,432.8,320.8
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,348.85,259.13
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,489.87,365.61
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,619.97,460.35
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,583.03,432.79
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,545.0,405.09
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,486.36,362.2
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,431.31,321.82
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,465.02,349.57
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,482.62,363.45
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,444.68,333.34
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,409.53,306.04
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,351.43,261.63
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,293.07,216.11
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,255.51,184.85
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,210.17,146.93
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,178.51,125.67
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,155.74,113.04
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,117.07,85.95
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,85.46,67.37
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,61.68,46.87
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,38.37,26.47
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,20.84,9.31
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,12.57,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,88.29,56.68
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,158.3,122.31
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,227.86,183.34
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,307.53,252.02
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,373.2,307.78
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,447.42,368.57
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,511.99,419.18
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,579.68,470.48
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,635.54,511.78
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,692.1,552.15
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,743.32,585.77
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,791.45,616.41
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,832.87,642.09
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,872.69,666.17
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,778.63,593.44
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,660.81,499.27
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,826.22,623.03
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,981.34,725.88
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,999.03,732.72
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,1013.75,738.68
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,1020.52,740.51
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,1024.03,740.27
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,1023.19,736.33
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,1019.07,730.42
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,1008.38,722.43
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,994.51,712.6
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,975.66,698.35
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,953.81,682.38
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,926.93,665.73
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,897.38,647.38
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,863.94,626.45
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,828.12,603.85
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,787.46,577.88
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,745.0,550.47
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,699.24,519.16
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,652.12,485.6
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,601.72,449.45
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,547.57,409.59
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,493.83,367.98
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,440.22,325.23
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,384.7,279.87
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,330.68,234.69
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,275.86,188.56
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,223.51,144.52
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,167.65,100.01
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,119.52,65.19
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,73.11,38.9
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,41.35,30.05
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,36.07,25.4
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,30.42,20.11
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,19.37,8.7
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,19.32,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,98.95,64.94
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,172.77,132.84
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,238.32,190.5
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,314.93,256.3
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,213.27,174.42
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,84.37,65.05
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,100.84,78.43
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,117.27,91.43
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,103.87,79.96
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,91.08,69.12
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,216.53,170.28
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,343.38,268.82
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,289.5,225.44
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,228.99,177.05
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,223.73,172.3
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,218.56,167.59
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,287.26,220.41
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,364.23,278.38
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,338.65,257.94
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,321.21,243.93
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,506.48,384.13
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,677.25,507.82
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,626.41,468.26
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,571.26,426.51
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,541.34,404.6
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,511.74,382.75
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,513.16,384.12
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,514.15,385.11
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,515.35,387.21
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,515.91,388.87
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,571.12,431.88
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,619.07,468.82
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,674.69,516.21
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,712.2,548.92
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,587.04,451.45
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,488.99,373.6
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,513.07,395.91
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,520.91,403.34
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,440.56,339.69
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,378.77,291.09
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,355.35,270.25
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,321.67,238.77
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,272.07,196.79
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,225.42,157.63
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,178.3,120.11
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,136.1,89.05
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,95.75,63.93
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,66.57,52.51
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,56.73,43.68
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,42.06,30.31
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,24.52,12.98
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,22.5,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,100.54,68.05
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,171.5,133.92
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,235.54,191.59
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,310.48,257.75
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,180.56,150.77
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,23.16,14.23
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,74.5,57.93
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,128.76,103.29
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,243.57,199.84
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,367.3,301.03
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,246.62,200.56
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,129.85,102.15
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,120.72,94.44
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,111.74,86.83
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,142.2,111.58
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,172.81,136.19
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,133.78,104.25
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,95.1,72.55
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,177.06,138.79
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,259.52,203.84
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,265.14,208.03
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,270.7,212.32
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,274.21,214.99
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,277.62,217.62
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,285.81,223.96
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,293.85,230.2
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,292.13,228.39
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,290.39,226.63
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,346.03,270.03
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,399.44,311.18
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,300.87,234.58
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,204.48,158.82
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,193.2,150.11
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,182.06,141.41
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,190.86,148.31
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,199.46,155.05
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,161.23,124.88
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,123.36,94.78
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,172.58,134.63
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,219.26,172.04
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,221.07,173.89
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,224.43,176.75
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,201.69,158.46
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,178.53,139.67
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,151.61,118.37
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,125.65,97.86
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,100.59,78.11
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,77.51,62.99
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,53.74,41.8
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,34.96,24.76
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.66,11.36
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
