Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,14.48,0.85
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,69.89,49.53
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,123.1,94.82
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,181.98,144.45
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,251.42,201.82
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,310.37,249.52
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,373.33,299.07
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,430.67,343.05
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,491.2,388.33
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,543.24,425.73
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,605.24,469.23
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,654.04,502.56
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,703.44,535.69
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,744.46,561.58
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,784.87,586.51
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,736.6,546.26
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,673.29,496.37
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,617.04,454.14
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,566.05,415.04
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,560.0,409.31
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,561.46,408.43
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,569.86,413.87
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,583.82,422.99
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,721.17,520.67
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,854.55,610.2
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,846.05,600.8
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,835.84,591.83
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,782.23,555.42
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,730.93,520.47
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,691.23,494.0
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,653.73,468.64
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,703.27,505.87
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,743.59,535.49
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,718.95,519.26
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,691.39,501.4
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,659.07,481.02
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,620.61,455.8
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,527.08,387.81
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,451.11,332.01
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,425.16,313.83
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,395.57,291.87
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,327.26,242.04
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,273.31,203.15
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,240.67,178.68
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,209.38,155.0
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,177.08,130.62
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,146.18,107.42
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,123.4,87.35
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,86.56,61.53
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,65.8,50.62
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,50.36,37.06
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,34.45,22.58
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,16.37,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,7.37,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,14.48,1.52
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,44.35,29.68
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,73.72,54.84
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,107.93,83.64
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,143.18,112.86
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,179.08,141.87
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,216.11,170.97
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,215.77,168.87
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,213.04,164.71
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,248.01,191.0
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,283.35,216.79
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,302.78,229.39
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,321.89,241.47
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,308.67,230.28
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,287.04,213.27
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,350.21,258.0
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,405.49,295.2
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,368.93,268.83
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,325.21,237.96
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,329.29,241.11
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,333.31,243.86
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,353.17,258.15
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,372.84,272.17
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,319.21,234.25
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,266.09,196.39
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,276.8,205.06
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,287.36,213.3
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,306.43,227.39
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,325.23,241.2
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,324.61,241.42
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,323.91,241.72
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,316.01,236.31
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,308.08,230.9
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,283.99,213.75
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,260.14,196.65
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,326.65,247.33
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,391.12,295.2
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,440.98,333.76
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,477.28,360.92
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,431.71,326.69
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,387.83,293.69
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,342.32,259.18
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,299.34,226.18
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,166.78,125.49
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,41.54,28.63
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,35.73,24.08
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,29.92,19.36
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,24.61,14.99
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,19.29,10.55
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,14.46,7.04
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,9.64,2.71
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.78,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.93,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,20.26,10.92
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,32.83,21.98
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,48.98,35.97
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,65.61,50.2
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,61.86,47.01
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,58.95,44.43
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,113.58,89.93
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,170.11,135.87
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,190.08,151.25
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,210.19,166.59
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,264.97,209.45
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,313.29,246.36
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,350.34,274.26
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,387.5,301.92
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,416.63,322.52
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,445.59,342.77
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,424.54,325.08
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,403.16,307.44
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,422.97,321.03
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,442.48,334.11
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,385.03,291.21
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,323.28,244.98
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,383.02,289.51
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,436.92,328.64
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,420.3,316.1
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,403.8,303.99
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,384.51,289.32
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,364.61,274.24
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,333.68,251.55
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,303.08,228.96
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,306.63,231.9
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,310.01,234.62
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,317.14,240.69
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,323.89,246.51
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,396.05,302.09
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,460.57,350.55
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,354.22,270.81
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,254.28,194.96
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,234.57,180.48
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,215.09,165.85
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,182.36,141.0
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,150.39,116.47
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,108.52,83.28
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,65.74,48.74
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,57.02,41.78
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,48.3,34.7
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,40.07,27.94
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,31.85,21.08
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,23.64,15.1
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,15.43,7.77
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,9.64,2.45
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.97,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.41,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.61,0.41
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,25.1,14.68
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,39.84,27.5
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,58.77,43.7
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,77.5,59.52
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,97.72,76.14
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,117.83,92.31
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,171.87,136.31
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,235.45,186.93
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,174.41,137.02
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,111.05,85.01
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,103.41,78.48
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,95.94,72.08
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,137.8,105.08
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,180.0,137.64
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,262.57,200.84
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,354.64,269.14
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,314.91,238.39
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,284.12,214.73
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,458.67,344.37
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,634.55,466.6
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,638.27,466.31
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,641.21,466.76
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,589.09,428.46
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,542.98,394.51
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,695.41,503.15
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,834.68,596.23
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,722.77,516.52
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,614.53,440.16
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,468.98,341.49
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,328.65,241.81
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,351.06,258.62
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,373.23,274.37
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,354.47,261.88
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,335.93,249.58
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,382.88,285.26
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,425.65,317.21
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,400.61,299.43
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,375.44,281.63
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,382.18,287.73
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,380.4,286.33
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,337.25,254.03
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,292.96,220.75
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,241.86,182.54
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,201.2,152.59
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,172.33,130.33
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,144.29,108.67
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,113.52,77.05
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,64.1,39.5
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,45.6,33.89
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,38.88,27.82
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,27.92,17.68
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,16.35,2.41
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.98,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,4.33,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.74,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,9.64,2.49
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,12.54,4.96
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,68.25,51.73
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,128.3,100.99
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,73.49,55.45
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,23.17,13.6
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,58.0,42.15
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,93.03,70.28
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,140.97,108.28
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,189.46,145.91
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,176.21,134.98
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,163.16,124.39
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,210.76,160.96
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,258.59,196.9
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,267.38,203.06
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,276.12,209.3
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,249.44,188.48
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,222.98,167.96
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,269.27,202.77
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,315.38,236.81
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,559.78,418.19
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,793.7,579.67
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,774.84,564.09
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,755.17,549.93
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,685.76,500.92
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,620.18,454.14
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,636.9,467.35
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,651.42,478.46
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,595.76,438.92
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,542.5,401.03
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,347.81,260.83
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,156.02,116.17
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,320.78,243.23
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,475.63,356.93
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,393.14,295.64
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,320.48,241.83
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,232.52,176.1
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,148.8,112.16
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,191.38,145.89
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,224.66,171.89
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,228.73,173.04
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,222.62,164.83
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,190.94,139.87
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,156.25,113.03
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,122.55,88.13
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,91.5,66.97
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,69.12,54.01
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,51.62,38.57
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,34.68,23.27
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,18.26,4.17
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,9.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,11.85,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,25.96,10.56
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,74.86,54.89
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,121.79,95.69
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,174.63,141.51
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,226.3,185.98
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,270.17,222.76
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,306.3,252.37
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,223.4,182.53
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,122.01,96.06
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,121.47,95.16
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,121.12,94.33
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,133.48,103.83
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,145.84,113.2
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,215.97,168.7
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,287.01,223.42
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,402.06,311.48
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,510.54,391.61
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,470.6,359.05
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,429.76,326.49
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,562.29,424.71
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,686.93,512.85
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,664.63,494.66
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,641.36,476.73
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,541.21,403.39
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,447.95,334.09
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,500.45,372.76
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,551.55,409.24
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,608.66,449.9
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,660.55,486.08
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,593.03,437.6
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,528.81,391.48
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,546.67,405.67
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,563.0,418.22
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,540.08,402.71
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,516.4,386.69
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,587.76,445.07
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,638.73,485.91
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,486.36,371.04
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,371.7,282.69
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,280.74,214.68
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,197.54,151.15
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,229.66,176.79
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,259.28,199.69
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,174.94,134.47
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,96.07,72.93
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,83.76,63.39
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,71.48,53.66
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,83.96,56.53
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,77.26,51.37
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,55.33,42.74
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,45.98,34.24
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,32.31,21.66
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,19.31,5.63
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,6.26,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,8.68,1.77
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,17.37,9.17
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,24.14,14.72
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,30.43,19.92
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,36.72,25.07
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,38.19,26.18
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,39.65,27.3
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,47.4,33.6
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,55.17,39.88
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,69.72,51.57
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,84.29,63.14
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,88.24,66.18
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,92.19,69.24
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,133.85,102.36
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,175.63,134.9
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,476.69,368.23
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,773.31,579.53
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,820.13,610.8
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,867.71,644.26
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,799.75,592.95
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,734.79,544.28
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,791.28,585.14
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,843.15,621.0
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,862.93,639.49
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,873.68,647.93
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,724.08,539.16
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,592.0,437.7
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,508.41,378.85
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,432.37,323.78
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,308.77,233.13
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,189.42,142.94
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,246.3,187.04
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,301.83,228.89
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,264.62,200.93
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,232.91,177.31
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,190.1,145.32
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,148.32,113.59
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,142.14,109.24
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,135.82,104.66
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,118.37,91.26
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,101.0,77.7
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,95.43,64.2
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,69.6,42.88
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,47.46,35.84
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,40.28,29.36
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,29.39,19.27
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,17.89,5.43
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,29.34,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,82.29,46.95
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,146.79,111.05
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,218.38,173.09
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,155.24,124.87
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,68.67,52.47
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,97.29,76.34
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,125.86,99.52
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,163.9,130.28
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,210.0,166.84
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,240.4,189.98
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,270.99,212.9
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,327.55,255.39
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,385.2,297.46
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,421.09,323.22
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,457.03,348.81
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,536.67,406.26
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,608.63,456.68
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,793.92,593.14
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,970.85,710.07
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,980.02,712.37
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,992.35,718.58
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,998.76,721.33
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,1002.12,722.31
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,1002.48,720.69
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,999.8,717.29
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,989.17,709.83
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,975.67,700.73
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,957.05,687.71
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,935.8,673.14
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,910.63,657.44
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,883.02,640.16
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,850.52,619.65
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,815.97,597.69
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,777.92,573.24
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,738.24,547.5
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,694.61,518.01
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,647.81,484.87
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,600.06,450.45
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,552.02,414.85
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,501.7,376.56
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,451.9,337.53
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,399.91,296.31
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,346.14,252.65
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,294.11,209.13
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,244.73,167.36
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,195.68,126.91
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,150.56,91.37
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,106.48,60.73
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,68.24,40.5
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,45.46,33.67
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,39.43,28.26
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,28.92,18.65
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,17.85,5.8
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,16.57,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,40.91,20.99
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,95.95,70.33
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,159.29,123.84
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,119.79,93.6
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,71.86,54.08
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,118.86,92.73
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,173.55,136.67
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,240.01,189.61
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,318.1,250.16
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,353.19,275.7
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,387.42,300.3
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,373.33,287.49
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,365.93,279.83
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,335.48,255.69
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,296.02,224.8
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,292.89,221.55
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,289.72,218.21
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,397.61,298.22
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,498.61,370.43
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,557.32,411.0
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,623.05,455.69
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,687.06,500.32
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,755.93,547.2
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,756.84,547.16
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,756.64,546.96
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,685.79,495.76
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,619.7,447.57
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,692.71,500.87
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,761.63,549.32
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,664.71,481.09
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,572.62,415.89
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,500.26,365.76
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,429.71,315.76
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,463.12,341.18
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,490.19,361.38
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,566.45,421.61
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,625.54,467.05
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,580.67,434.12
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,536.24,401.45
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,457.06,342.15
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,394.47,295.1
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,371.39,277.26
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,334.85,247.36
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,295.43,214.64
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,255.8,181.33
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,210.02,145.05
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,168.47,113.32
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,132.43,88.64
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,97.74,67.95
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,71.15,55.33
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,56.29,42.29
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,37.83,25.89
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,19.74,7.39
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,24.1,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,64.86,36.76
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,124.98,92.25
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,198.18,154.0
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,258.52,205.05
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,325.37,260.16
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,217.92,174.77
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,84.89,64.22
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,171.98,134.97
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,259.52,203.66
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,287.06,223.58
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,314.36,243.12
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,423.36,325.96
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,528.93,403.24
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,552.15,417.76
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,573.77,431.48
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,517.56,387.32
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,448.83,334.32
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,359.46,268.71
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,265.14,198.15
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,299.32,223.17
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,333.37,247.39
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,337.32,249.96
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,341.2,252.62
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,277.95,206.18
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,215.28,159.69
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,248.12,184.33
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,280.67,208.37
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,490.1,362.71
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,687.75,500.11
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,692.67,503.54
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,695.45,506.65
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,517.05,380.65
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,349.25,257.8
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,386.28,285.95
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,423.07,313.03
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,453.67,336.65
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,481.97,358.17
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,434.72,324.48
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,389.92,292.44
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,358.74,269.81
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,332.4,250.43
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,349.52,262.55
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,348.02,257.06
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,299.7,217.36
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,254.4,180.1
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,208.94,143.78
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,167.68,112.05
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,126.91,83.41
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,96.23,66.03
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,69.38,53.84
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,55.58,41.72
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,38.22,26.2
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,21.37,8.86
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
