Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,27.59,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,73.18,42.64
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,140.45,104.19
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,208.89,162.45
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,269.07,213.63
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,335.4,268.53
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,250.82,200.76
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,134.25,103.94
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,165.77,128.96
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,197.91,153.82
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,221.7,171.87
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,253.49,195.89
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,257.17,197.59
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,268.67,205.31
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,287.84,219.29
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,315.48,239.5
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,316.98,239.54
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,326.9,245.94
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,353.4,265.1
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,371.5,277.97
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,382.07,284.88
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,392.52,291.72
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,428.75,317.73
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,464.45,343.07
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,423.24,312.35
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,378.17,279.03
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,449.54,331.02
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,515.11,377.78
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,616.43,451.81
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,710.7,519.14
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,662.02,484.06
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,614.92,450.53
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,450.27,333.17
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,291.55,216.22
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,519.41,393.94
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,724.81,544.51
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,682.8,513.21
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,639.88,482.09
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,591.0,445.93
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,544.29,410.55
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,333.43,252.49
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,169.71,126.9
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,253.27,190.99
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,320.44,239.33
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,272.86,202.2
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,229.66,168.88
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,197.89,144.13
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,163.3,117.54
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,129.59,92.72
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,98.49,71.24
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,73.59,57.45
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,56.24,42.3
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,39.09,26.96
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,22.4,9.96
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,15.7,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,35.63,18.77
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,84.57,61.59
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,131.84,101.76
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,187.08,148.16
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,241.98,193.72
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,229.06,182.86
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,207.83,164.28
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,240.2,189.28
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,272.43,213.56
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,314.44,245.8
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,357.44,278.35
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,373.82,288.91
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,389.09,298.59
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,326.51,249.24
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,256.04,193.81
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,269.79,203.61
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,283.56,213.21
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,418.72,314.3
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,547.73,407.47
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,650.31,480.72
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,752.3,551.59
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,620.4,456.13
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,488.67,359.31
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,521.39,382.45
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,553.34,404.21
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,590.98,431.16
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,629.63,458.56
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,558.07,407.48
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,490.63,359.07
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,470.43,344.98
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,450.54,330.93
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,408.01,300.5
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,366.45,270.57
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,493.57,367.28
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,607.55,451.49
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,438.91,328.12
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,285.48,213.03
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,324.71,243.4
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,363.32,272.44
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,371.16,278.92
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,376.3,282.62
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,347.16,260.5
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,318.52,237.8
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,261.2,194.67
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,209.05,156.44
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,183.53,137.4
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,155.56,116.5
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,126.83,94.8
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,100.13,74.77
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,76.57,59.73
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,57.87,43.51
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,36.76,25.01
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,14.47,4.67
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,7.37,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,14.47,4.46
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,33.3,21.07
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,53.01,37.73
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,78.0,58.48
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,103.01,78.91
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,214.22,170.3
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,333.79,266.44
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,267.38,211.44
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,183.67,141.88
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,206.3,159.26
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,228.96,176.31
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,257.92,197.82
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,295.7,225.68
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,316.4,240.61
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,336.93,255.37
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,361.18,272.39
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,385.3,289.14
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,405.64,303.49
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,425.76,317.64
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,390.79,291.38
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,349.38,260.46
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,379.19,282.16
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,401.97,298.43
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,362.81,269.0
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,330.02,244.36
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,359.09,265.61
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,387.76,286.28
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,425.91,313.35
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,460.38,337.46
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,467.68,342.72
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,474.43,347.69
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,434.87,319.47
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,396.28,291.88
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,449.57,331.73
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,495.64,365.57
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,461.9,341.39
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,432.74,320.63
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,383.01,284.74
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,335.56,250.22
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,252.13,188.54
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,173.9,129.71
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,177.06,132.86
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,179.7,135.52
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,202.4,152.15
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,216.5,161.13
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,185.14,137.17
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,155.34,114.6
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,125.82,92.24
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,101.96,74.94
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,78.05,60.75
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,59.0,44.3
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,40.23,27.8
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,21.17,9.67
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,16.88,7.87
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,27.02,16.44
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,39.59,26.97
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,52.17,37.38
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,70.41,52.25
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,88.99,67.2
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,105.47,80.08
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,121.91,92.73
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,99.63,74.62
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,78.36,57.41
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,123.6,93.14
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,169.56,128.84
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,294.72,225.86
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,417.2,317.55
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,434.31,328.77
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,450.99,340.0
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,323.7,244.66
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,194.49,146.05
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,201.37,151.29
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,208.21,156.24
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,458.03,344.54
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,696.71,513.41
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,759.38,556.99
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,814.82,596.14
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,824.77,602.99
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,832.82,608.8
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,781.23,571.88
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,730.64,535.77
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,767.4,564.55
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,798.11,588.53
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,777.99,575.83
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,755.96,561.84
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,652.66,485.74
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,559.37,416.11
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,580.7,434.82
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,591.36,444.61
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,567.43,427.2
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,538.21,405.38
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,447.73,336.45
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,373.98,280.6
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,338.57,254.42
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,304.33,228.68
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,269.1,201.34
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,234.41,174.15
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,199.44,147.32
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,166.13,121.89
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,133.62,97.53
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,103.49,75.78
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,77.79,60.8
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,61.9,46.97
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,41.42,28.97
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,20.28,9.31
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,16.53,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,41.58,23.37
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,95.61,69.88
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,152.4,117.64
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,94.55,72.46
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,32.82,21.55
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,34.75,23.14
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,36.69,24.66
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,60.41,43.88
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,84.23,62.87
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,53.16,37.47
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,22.22,12.32
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,67.23,48.27
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,112.78,83.97
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,72.6,52.07
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,32.89,20.53
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,45.01,30.01
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,57.14,39.39
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,239.28,180.46
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,423.75,317.28
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,485.55,361.13
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,547.09,404.2
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,448.3,331.78
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,345.22,255.66
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,299.67,221.79
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,254.49,187.97
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,271.62,200.51
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,288.54,212.71
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,330.86,243.39
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,372.6,273.14
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,291.29,213.98
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,210.66,154.75
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,265.15,194.64
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,318.74,232.5
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,392.29,285.83
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,463.43,336.06
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,461.03,334.21
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,459.43,333.18
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,519.1,380.1
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,556.36,408.18
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,507.65,372.51
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,458.67,336.05
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,407.34,297.22
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,357.57,258.25
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,306.86,217.01
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,257.86,176.45
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,209.27,137.12
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,164.66,102.18
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,120.53,70.65
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,81.2,47.64
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,50.4,37.62
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,43.76,31.8
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.43,22.48
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,22.53,11.3
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,24.51,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,67.53,41.51
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,126.89,94.09
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,193.68,150.4
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,140.41,109.9
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,63.22,46.56
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,252.04,202.93
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,458.34,366.9
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,353.46,281.37
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,220.06,171.26
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,263.86,205.1
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,308.48,238.6
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,427.63,330.1
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,553.22,423.03
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,700.1,533.09
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,854.6,641.42
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,788.91,588.98
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,706.42,523.28
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,696.67,514.3
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,676.13,497.65
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,836.83,615.81
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,985.08,715.1
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,991.15,717.01
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,994.3,718.18
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,879.28,637.96
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,755.78,545.81
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,867.21,631.17
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,965.68,698.96
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,947.8,686.58
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,927.43,673.49
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,902.37,657.35
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,875.08,639.73
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,843.04,618.91
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,809.14,596.75
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,771.51,571.72
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,732.47,545.59
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,688.71,514.44
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,644.81,482.57
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,503.39,377.3
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,395.56,295.17
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,403.36,302.1
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,398.45,298.29
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,384.79,286.89
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,355.15,260.55
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,305.52,219.29
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,258.38,179.8
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,211.11,141.36
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,168.34,107.69
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,125.18,76.36
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,86.82,53.14
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,55.34,41.75
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,47.67,34.98
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,35.82,24.37
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,24.94,13.24
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,9.34,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,18.34,7.66
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,39.68,26.5
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,61.04,44.68
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,89.13,68.13
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,122.9,95.89
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,190.13,151.16
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,269.95,215.48
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,279.31,221.15
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,277.48,217.92
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,389.08,305.91
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,509.58,397.62
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,512.81,396.17
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,502.35,385.27
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,400.98,306.69
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,279.0,211.45
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,232.51,175.65
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,186.68,140.02
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,331.27,249.58
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,472.55,352.3
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,336.06,251.12
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,198.34,147.39
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,240.18,178.98
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,281.88,209.79
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,424.68,314.19
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,561.55,410.06
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,775.32,569.77
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,961.64,696.68
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,943.79,683.25
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,923.55,669.98
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,899.1,653.68
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,874.06,637.06
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,842.16,616.21
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,808.52,594.18
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,723.77,533.68
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,651.06,478.64
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,656.18,486.78
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,648.51,484.44
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,602.37,451.45
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,555.97,417.64
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,506.63,379.93
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,455.24,339.93
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,371.26,276.7
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,311.77,233.2
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,293.04,214.47
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,258.28,180.12
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,211.19,141.59
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,168.11,107.48
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,126.25,77.59
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,89.91,56.06
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,57.59,43.86
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,49.2,36.45
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,36.98,25.5
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,25.72,14.12
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.9,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,11.57,2.83
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,25.58,15.21
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,39.6,27.24
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,56.7,41.62
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,73.83,55.75
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,53.62,39.01
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,34.76,23.32
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,37.67,25.58
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,40.58,27.8
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,134.13,103.3
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,232.3,179.26
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,425.02,327.42
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,622.09,468.68
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,721.02,537.61
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,821.69,606.06
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,852.74,623.37
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,881.93,640.18
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,905.98,656.99
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,927.84,672.4
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,941.67,681.89
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,952.83,689.61
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,960.62,694.93
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,965.74,698.66
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,972.4,703.97
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,980.42,710.2
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,971.0,703.41
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,958.8,695.09
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,942.92,683.6
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,924.4,670.54
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,900.28,654.38
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,873.86,636.8
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,842.59,616.04
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,810.82,594.96
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,774.6,570.85
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,736.56,545.44
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,695.05,517.24
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,652.26,486.85
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,606.05,453.89
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,559.44,419.73
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,511.15,383.39
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,462.75,345.84
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,411.59,304.96
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,358.59,261.78
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,307.11,219.17
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,258.44,178.34
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,209.89,138.27
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,165.11,102.47
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,121.65,71.42
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,85.0,50.26
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,51.74,38.86
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,45.16,33.04
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,34.89,23.8
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,24.06,13.04
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.41,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,10.6,2.12
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,21.23,11.6
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,31.86,20.72
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,45.4,32.11
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,59.01,43.36
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,89.79,68.54
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,120.64,93.35
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,153.24,119.14
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,186.43,144.91
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,318.32,249.43
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,442.57,344.32
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,418.59,323.14
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,380.92,292.32
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,313.4,239.72
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,238.91,181.4
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,267.33,202.44
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,295.75,222.94
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,448.55,337.01
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,603.53,447.51
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,525.01,388.78
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,453.95,335.76
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,521.56,384.99
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,588.48,432.38
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,500.48,369.23
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,413.55,306.17
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,269.22,200.7
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,131.12,96.23
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,105.3,76.52
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,79.56,56.62
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,67.91,47.59
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,56.27,38.55
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,63.53,44.26
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,70.78,49.96
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,67.38,47.46
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,63.97,44.95
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,50.86,34.69
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,37.76,24.39
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,41.14,27.2
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,44.52,30.03
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,78.9,57.51
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,112.82,84.53
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,176.26,134.77
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,235.27,180.9
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,235.21,179.93
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,225.25,170.55
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,192.69,145.16
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,161.51,120.94
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,131.26,98.02
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,107.76,80.96
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,81.97,65.29
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,62.32,48.02
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,42.89,30.72
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,23.11,12.5
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,25.78,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,70.62,44.88
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,127.47,95.21
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,191.6,149.2
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,205.32,162.4
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,208.03,165.47
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,296.78,237.28
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,397.58,315.99
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,477.65,376.27
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,568.36,442.42
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,619.68,478.1
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,671.61,513.69
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,717.46,544.15
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,763.02,573.2
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,686.82,514.21
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,582.21,434.49
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,586.96,435.92
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,589.67,435.04
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,770.93,567.1
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,943.07,681.09
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,806.81,585.29
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,646.6,469.12
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,643.94,467.83
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,640.49,464.71
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,642.47,465.62
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,643.83,466.1
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,717.25,517.07
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,783.94,561.97
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,820.29,586.81
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,853.07,609.35
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,791.16,568.17
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,730.69,528.14
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,566.94,414.2
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,412.89,302.93
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,282.94,210.08
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,155.18,114.83
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,232.23,173.76
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,306.96,229.46
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,398.81,299.35
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,479.53,358.56
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,477.49,358.22
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,457.16,342.6
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,386.2,288.28
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,335.02,249.97
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,282.74,210.08
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,241.38,178.85
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,205.2,150.6
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,170.16,123.3
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,136.68,98.04
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,105.55,75.84
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,77.19,60.77
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,60.26,46.07
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,43.23,30.91
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,26.87,15.52
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
