Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,13.98,5.78
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,21.22,12.02
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,30.4,19.79
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,39.59,27.44
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,86.99,66.61
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,136.83,106.95
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,139.23,108.35
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,141.63,109.79
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,254.18,200.09
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,374.77,293.3
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,341.11,264.88
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,313.53,241.58
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,307.47,236.21
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,293.02,224.47
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,381.65,290.95
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,462.85,349.91
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,509.84,383.51
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,565.07,422.61
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,643.21,478.29
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,728.65,537.4
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,664.17,489.4
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,599.61,441.81
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,727.96,534.35
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,842.59,613.14
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,732.96,533.53
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,622.93,453.78
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,710.28,517.85
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,790.6,573.86
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,642.03,468.23
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,502.47,367.33
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,614.3,450.68
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,715.04,521.3
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,742.06,544.61
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,755.4,556.28
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,648.35,479.1
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,565.27,416.22
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,530.79,392.63
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,495.6,367.67
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,491.57,366.62
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,470.71,350.54
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,418.16,309.47
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,366.77,268.18
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,314.73,224.92
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,264.82,182.68
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,211.86,138.7
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,165.2,100.75
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,119.1,66.4
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,77.91,41.12
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,40.8,29.8
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,36.41,25.87
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,29.23,19.26
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,21.51,11.5
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,10.68,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,50.8,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,136.9,90.3
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,199.0,149.9
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,271.93,212.89
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,332.68,264.92
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,397.06,318.01
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,411.98,329.09
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,410.43,325.95
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,330.63,260.66
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,226.16,175.05
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,405.4,316.54
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,593.31,455.14
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,583.34,444.6
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,575.71,436.94
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,729.94,553.68
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,877.06,653.31
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,832.66,621.31
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,760.62,564.78
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,687.08,510.34
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,607.51,450.55
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,618.03,456.92
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,627.75,462.14
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,700.5,513.85
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,778.32,567.25
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,781.4,568.28
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,783.15,569.11
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,572.82,422.33
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,364.6,270.53
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,613.32,455.29
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,844.46,613.6
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,719.27,523.95
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,601.09,439.78
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,510.18,376.11
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,421.98,312.71
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,305.39,228.54
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,191.54,143.58
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,400.97,305.87
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,591.89,443.87
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,530.26,397.12
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,472.22,354.43
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,477.61,360.78
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,463.92,350.01
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,397.25,298.16
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,347.92,260.12
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,251.59,188.51
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,181.69,139.07
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,158.66,121.46
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,136.15,103.99
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,117.91,89.98
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,96.48,73.22
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,76.33,60.31
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,57.68,44.1
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,39.72,28.21
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,21.24,11.43
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,10.61,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,43.9,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,120.35,79.99
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,181.23,137.62
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,252.72,199.61
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,209.25,168.09
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,143.42,114.09
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,150.04,119.21
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,149.39,117.85
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,147.72,115.49
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,145.82,112.87
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,147.58,113.63
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,149.55,114.55
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,235.54,181.98
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,332.93,255.99
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,498.26,383.41
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,671.49,511.06
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,588.58,445.33
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,499.34,375.41
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,609.36,457.09
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,720.61,536.68
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,720.11,534.44
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,710.95,526.98
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,869.39,648.18
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,1006.57,741.59
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,780.7,582.29
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,534.1,394.01
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,547.2,404.52
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,559.62,413.55
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,760.91,569.89
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,936.89,694.05
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,912.63,678.13
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,885.85,661.74
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,813.58,611.28
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,749.16,559.71
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,664.94,498.13
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,585.33,439.13
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,587.57,443.27
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,580.08,439.6
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,512.69,388.68
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,453.81,344.02
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,319.48,243.25
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,202.23,153.62
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,265.94,203.23
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,318.37,241.81
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,284.23,213.92
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,248.66,184.55
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,210.1,153.51
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,172.52,123.43
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,136.84,95.79
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,102.91,71.45
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,71.83,56.49
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,55.59,42.33
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,40.97,29.28
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,25.77,15.14
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,40.14,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,110.49,72.9
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,172.78,130.37
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,248.3,195.02
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,313.03,250.55
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,384.24,309.83
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,445.07,359.28
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,509.38,409.89
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,567.25,454.09
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,626.92,498.59
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,675.94,532.58
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,727.47,567.63
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,774.11,598.57
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,820.03,628.59
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,858.52,653.75
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,889.97,673.87
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,922.31,693.5
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,952.46,711.5
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,838.2,629.0
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,695.89,518.28
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,866.41,647.69
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,1024.42,753.98
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,1031.74,757.12
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,1035.88,759.25
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,1035.81,758.75
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,1032.56,756.29
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,1022.7,749.19
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,1009.8,740.24
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,992.56,728.9
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,972.5,715.78
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,947.83,699.27
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,920.51,681.02
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,888.52,659.94
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,854.24,637.23
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,816.13,611.49
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,776.14,584.33
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,732.26,554.26
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,687.41,522.06
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,617.08,468.11
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,560.11,423.52
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,527.4,399.12
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,490.7,369.88
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,434.15,324.59
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,382.21,281.63
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,329.16,236.95
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,277.84,193.01
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,226.05,149.07
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,174.31,106.44
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,126.58,70.36
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,83.48,43.3
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,43.69,32.36
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,36.15,25.78
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,29.89,20.0
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.17,13.21
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,49.33,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,133.19,88.97
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,199.08,151.31
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,276.5,218.4
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,341.55,274.37
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,412.74,333.34
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,473.61,382.54
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,535.48,430.73
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,592.33,473.33
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,650.37,514.62
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,701.66,549.38
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,752.76,583.35
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,793.5,608.43
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,837.83,635.66
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,876.18,659.88
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,912.69,682.64
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,943.43,700.26
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,971.72,716.15
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,994.92,729.71
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,1015.28,741.45
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,1030.21,748.21
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,1042.0,753.03
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,1048.58,756.08
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,1051.9,757.2
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,1049.92,755.07
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,1044.68,751.02
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,1034.25,743.8
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,1020.74,734.75
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,1002.37,721.27
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,981.16,706.12
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,955.78,689.78
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,927.72,671.75
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,895.4,651.26
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,860.75,629.16
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,821.84,603.78
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,781.05,577.0
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,736.59,547.51
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,691.24,516.15
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,643.35,481.36
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,594.78,445.27
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,543.8,406.57
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,492.78,366.8
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,435.94,322.33
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,383.71,279.97
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,330.32,235.3
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,278.81,191.52
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,226.96,148.17
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,178.33,108.46
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,127.18,69.98
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,83.84,42.8
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,44.18,32.5
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,36.07,25.48
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,29.81,19.8
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,23.08,13.15
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,11.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,42.26,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,115.69,76.5
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,177.26,133.26
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,252.02,196.7
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,314.4,249.69
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,382.6,305.75
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,442.91,353.42
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,506.57,401.79
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,562.28,441.78
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,619.44,481.3
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,670.25,515.59
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,718.8,547.19
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,763.92,575.88
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,808.2,603.6
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,846.57,627.43
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,883.28,649.97
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,760.36,561.37
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,602.83,442.39
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,614.09,449.97
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,624.2,455.64
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,717.75,521.06
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,804.33,579.6
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,918.52,661.67
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,1016.37,723.89
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,773.88,561.71
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,510.38,369.56
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,763.83,558.93
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,989.24,708.23
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,972.18,694.33
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,952.47,681.13
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,928.33,666.06
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,901.7,649.41
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,870.53,629.77
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,837.2,608.65
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,799.84,584.73
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,760.79,559.49
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,719.3,532.63
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,676.48,502.97
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,629.72,469.14
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,579.51,432.2
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,529.46,394.54
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,479.72,356.09
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,400.12,295.89
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,346.57,255.96
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,316.93,228.96
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,272.8,187.8
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,222.33,146.05
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,175.23,107.94
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,129.58,73.91
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,89.12,48.56
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,51.59,32.94
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,42.25,30.51
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.14,23.22
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.41,14.86
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,34.34,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,97.13,63.45
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,156.4,116.41
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,225.56,174.07
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,287.03,225.19
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,355.36,280.37
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,394.45,311.41
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,432.51,340.59
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,511.24,400.22
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,592.84,460.22
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,643.59,496.0
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,694.67,530.48
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,680.1,516.31
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,658.36,496.16
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,754.62,566.59
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,851.04,630.97
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,878.97,646.49
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,904.41,660.89
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,702.86,519.05
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,462.55,340.02
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,728.96,539.32
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,976.0,705.91
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,983.32,707.63
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,987.8,709.91
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,982.46,704.64
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,974.19,697.72
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,965.22,691.88
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,953.66,684.49
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,796.65,576.1
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,641.75,462.7
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,762.95,555.81
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,867.05,630.72
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,838.86,611.66
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,808.64,592.3
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,772.53,570.01
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,733.94,544.9
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,692.9,516.4
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,651.06,486.8
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,519.25,388.47
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,416.54,310.25
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,451.0,338.33
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,465.93,348.5
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,416.78,309.98
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,369.25,272.09
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,300.84,220.11
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,252.61,185.27
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,221.74,156.45
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,183.18,120.34
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,139.91,87.88
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,101.19,62.48
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,65.58,45.05
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,52.57,39.45
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.53,28.74
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,29.7,18.48
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,37.76,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,105.0,68.66
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,164.2,122.11
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,233.69,179.9
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,298.09,232.5
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,367.45,286.84
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,426.14,332.78
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,488.2,379.93
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,544.11,421.26
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,601.82,462.83
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,651.89,496.98
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,699.7,528.28
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,744.59,557.11
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,788.69,585.03
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,826.69,609.34
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,863.15,632.53
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,893.58,650.88
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,921.87,667.8
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,939.65,678.81
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,960.64,692.05
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,975.51,701.4
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,987.53,709.08
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,995.12,713.61
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,999.72,716.38
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,887.79,639.94
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,761.33,545.84
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,785.29,564.55
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,807.19,580.78
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,673.18,486.9
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,544.72,394.77
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,727.84,534.7
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,887.26,645.66
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,856.87,625.05
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,824.39,604.38
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,787.96,580.4
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,749.88,555.19
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,638.95,473.86
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,551.6,406.85
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,567.67,423.53
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,567.29,426.2
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,516.01,387.26
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,468.2,350.14
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,418.42,310.59
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,370.09,271.34
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,210.91,153.38
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,98.11,72.5
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,148.07,103.13
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,182.29,118.15
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,139.31,86.1
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,100.58,61.02
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,64.41,43.41
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,50.93,37.89
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,39.67,27.9
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.79,16.9
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,15.26,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,40.5,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,111.23,72.74
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,171.09,127.43
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,243.88,188.69
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,306.61,241.51
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,375.65,297.89
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,434.15,344.79
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,495.91,392.73
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,454.99,358.06
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,382.07,298.4
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,460.66,357.36
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,535.42,411.23
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,531.15,403.74
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,511.79,385.98
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,592.71,444.13
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,667.53,496.19
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,692.21,510.04
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,715.23,523.0
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,846.47,617.93
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,964.63,693.3
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,979.81,699.41
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,992.13,704.83
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,999.49,708.66
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,1003.81,710.76
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,1003.06,709.01
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,999.26,705.51
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,990.45,699.86
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,978.74,692.55
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,961.88,681.26
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,942.37,668.4
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,918.41,653.62
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,891.95,637.27
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,861.39,618.65
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,828.66,598.5
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,792.66,575.67
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,754.88,551.49
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,712.56,524.3
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,669.08,494.88
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,623.58,463.09
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,577.43,429.95
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,524.79,390.66
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,475.56,352.72
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,424.95,312.66
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,375.36,272.37
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,323.98,230.11
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,271.89,186.88
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,222.44,146.08
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,176.29,108.76
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,131.04,75.23
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,91.3,50.16
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,54.33,33.81
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,42.87,30.92
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,34.82,23.73
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.12,15.54
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.18,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,30.05,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,80.93,51.76
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,143.4,106.47
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,208.6,161.44
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,269.2,212.27
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,336.68,267.48
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,394.61,314.31
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,456.43,362.95
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,514.68,406.69
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,571.22,448.03
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,621.55,484.44
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,672.43,520.5
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,716.43,549.25
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,759.62,576.91
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,691.64,522.86
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,604.41,453.66
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,746.25,559.55
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,892.86,660.51
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,917.0,674.38
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,935.01,685.12
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,949.73,692.43
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,961.73,698.03
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,969.42,702.3
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,974.36,704.93
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,972.52,703.28
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,967.9,700.0
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,959.12,693.8
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,947.78,686.06
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,812.54,589.86
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,678.28,489.46
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,664.22,480.48
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,649.72,470.51
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,735.08,537.58
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,804.38,590.21
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,769.05,565.94
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,731.27,539.81
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,635.56,468.86
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,555.78,408.58
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,562.65,416.71
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,555.8,413.29
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,509.38,378.48
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,463.81,343.79
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,380.21,281.7
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,322.13,239.34
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,307.7,225.33
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,278.18,197.26
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,232.25,160.66
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,190.12,127.76
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,148.37,96.86
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,111.48,72.38
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,80.99,56.89
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,63.65,48.47
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,48.13,34.89
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,32.01,20.33
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,16.46,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
