Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,28.87,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,77.75,49.47
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,133.74,99.0
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,204.22,158.06
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,263.66,207.86
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,329.64,261.75
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,251.55,199.94
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,142.56,110.24
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,345.61,275.5
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,566.59,445.08
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,572.9,445.03
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,574.84,442.45
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,589.77,450.62
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,610.31,462.32
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,530.97,400.74
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,443.0,332.18
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,629.77,471.19
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,815.71,601.56
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,805.88,590.83
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,785.24,574.42
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,704.28,514.61
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,612.09,446.42
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,745.62,542.94
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,876.47,633.19
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,891.95,640.82
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,905.36,647.95
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,891.2,638.09
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,875.49,627.46
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,858.05,616.07
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,839.48,603.94
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,804.25,580.52
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,768.62,556.79
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,738.27,536.57
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,706.59,515.26
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,716.1,525.92
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,716.02,529.28
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,590.15,436.6
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,486.77,358.7
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,489.76,362.59
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,482.83,358.42
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,445.6,331.36
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,408.47,304.03
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,379.02,282.19
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,346.18,256.8
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,299.81,220.85
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,256.67,187.28
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,224.2,158.21
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,186.53,124.07
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,144.56,92.6
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,107.08,67.58
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,72.13,49.13
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.34,42.33
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,46.29,33.37
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,32.03,20.39
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,32.62,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,86.71,55.38
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,151.97,112.67
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,220.81,170.47
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,283.7,223.31
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,357.51,283.59
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,417.05,331.71
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,480.13,381.25
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,538.04,424.86
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,598.32,469.0
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,648.5,503.8
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,698.97,537.19
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,741.73,564.44
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,786.54,592.71
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,824.22,616.58
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,860.33,639.19
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,891.26,657.08
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,914.46,669.73
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,832.78,611.21
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,724.48,528.24
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,754.25,547.72
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,783.08,565.55
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,702.43,507.48
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,627.2,452.77
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,665.46,479.08
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,702.58,503.68
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,722.91,517.66
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,743.81,532.02
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,847.92,611.61
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,934.43,670.9
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,911.1,655.32
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,885.37,639.01
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,755.64,549.34
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,639.63,462.01
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,702.85,514.54
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,748.91,551.04
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,706.33,522.18
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,661.33,490.19
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,576.89,426.78
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,513.62,378.26
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,475.12,350.71
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,437.88,323.13
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,397.63,292.97
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,356.41,261.22
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,313.54,226.95
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,269.96,191.44
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,221.43,155.71
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,178.82,125.91
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,143.78,99.77
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,111.16,76.73
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,80.83,57.53
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,61.41,46.41
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,48.82,35.34
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,32.21,20.49
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,16.68,0.29
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,27.43,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,74.85,47.4
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,131.53,97.4
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,203.09,157.46
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,148.63,116.22
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,73.82,55.03
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,109.11,83.82
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,144.9,112.53
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,205.31,160.55
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,262.19,204.8
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,236.33,182.82
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,202.4,154.71
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,305.59,234.29
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,404.94,308.23
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,369.15,279.34
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,331.74,249.61
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,291.68,218.6
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,260.64,194.36
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,242.88,180.79
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,225.3,167.37
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,382.07,282.83
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,534.43,389.2
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,435.05,317.89
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,331.51,243.13
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,431.81,315.16
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,525.62,379.91
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,465.29,337.28
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,405.84,295.3
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,684.01,503.77
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,934.81,673.0
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,910.69,656.22
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,884.22,639.89
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,855.32,621.86
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,824.15,602.19
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,698.55,512.94
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,590.41,430.54
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,638.14,471.8
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,666.63,497.14
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,618.69,462.87
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,572.34,429.17
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,466.3,348.32
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,393.11,292.17
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,392.87,291.89
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,376.26,275.45
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,322.52,231.02
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,274.01,190.21
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,225.5,150.02
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,180.36,113.32
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,135.6,79.38
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,95.69,53.25
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,58.6,35.74
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,44.36,32.06
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,36.67,25.21
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.47,17.5
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,23.11,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,59.37,36.46
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,119.61,88.08
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,181.39,139.8
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,242.23,190.52
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,318.28,252.34
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,376.62,299.5
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,439.1,348.79
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,499.35,394.88
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,567.64,445.76
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,618.36,481.9
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,669.72,517.71
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,720.86,552.17
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,772.8,586.24
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,808.36,609.4
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,845.68,633.82
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,880.81,655.59
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,914.46,676.22
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,938.35,690.91
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,953.88,700.1
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,971.59,709.4
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,986.67,716.97
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,994.01,720.63
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,998.39,722.48
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,999.78,721.45
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,998.19,718.6
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,989.12,711.98
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,977.2,703.68
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,960.66,691.09
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,941.52,676.96
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,917.97,661.42
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,891.95,644.32
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,861.89,624.58
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,829.71,603.42
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,793.79,579.51
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,756.11,554.34
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,714.44,526.52
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,671.67,496.57
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,626.48,463.81
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,577.83,428.02
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,528.94,391.31
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,480.37,353.93
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,429.67,314.6
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,380.03,275.02
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,328.93,233.55
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,276.61,190.54
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,227.32,149.92
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,181.27,112.61
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,136.1,78.54
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,95.51,52.03
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,57.43,34.13
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,42.47,30.46
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,35.6,24.32
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,27.62,16.85
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,13.92,0.2
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,31.68,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,84.89,53.76
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,149.27,110.54
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,217.39,167.74
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,282.35,222.24
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,358.39,284.33
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,418.46,332.93
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,482.13,383.0
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,541.42,427.83
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,603.49,473.48
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,532.87,414.51
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,427.69,328.97
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,610.09,469.86
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,795.97,601.76
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,833.89,625.23
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,870.17,648.3
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,896.45,663.37
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,926.15,680.73
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,949.46,693.48
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,970.17,704.51
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,985.57,712.09
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,998.14,717.91
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,1005.29,721.78
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,1009.39,723.82
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,1008.4,722.72
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,1004.32,719.79
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,994.76,713.44
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,982.3,705.37
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,966.16,693.59
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,947.36,680.22
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,923.63,664.83
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,897.39,647.86
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,867.04,628.41
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,834.51,607.45
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,798.25,583.49
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,760.19,558.23
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,717.73,529.99
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,674.52,499.81
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,628.81,466.6
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,579.64,430.35
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,530.76,393.52
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,482.08,355.94
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,431.19,316.36
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,381.35,276.52
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,330.33,234.56
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,278.12,191.25
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,228.65,150.51
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,182.42,113.08
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,137.24,79.09
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,96.85,52.79
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,58.77,34.87
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,43.31,31.18
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,36.23,24.86
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.42,17.53
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.31,0.75
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,36.51,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,102.1,65.14
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,163.31,121.15
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,234.96,181.96
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,305.55,241.33
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,383.72,305.49
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,443.3,353.15
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,506.17,401.66
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,564.55,445.45
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,623.37,488.11
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,674.4,522.25
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,725.43,555.66
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,770.81,584.4
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,810.65,608.84
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,848.53,632.62
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,884.64,654.97
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,916.14,673.01
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,945.46,689.48
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,968.19,701.22
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,988.17,711.16
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,1003.24,718.32
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,1015.32,723.65
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,1022.35,726.96
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,1026.21,728.41
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,1024.85,725.23
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,1020.32,720.22
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,1010.67,713.2
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,998.0,704.42
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,980.54,692.74
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,960.33,679.44
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,936.45,663.9
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,909.94,646.74
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,878.75,625.71
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,845.29,603.29
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,808.83,579.77
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,770.46,554.92
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,727.84,527.41
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,683.93,498.59
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,637.85,467.01
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,590.99,434.0
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,541.59,397.59
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,492.02,360.03
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,440.09,319.58
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,388.87,278.6
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,333.07,233.4
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,282.92,191.64
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,231.87,149.6
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,183.65,110.47
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,136.32,74.67
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,90.13,44.12
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,49.8,25.91
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,33.64,22.89
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,28.65,18.43
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,23.3,13.32
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,34.72,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,97.75,61.96
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,157.66,116.48
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,227.64,175.18
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,184.49,144.14
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,114.15,87.54
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,296.96,236.58
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,485.52,384.09
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,541.48,424.68
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,599.28,465.96
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,650.14,501.26
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,701.31,534.97
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,744.76,561.43
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,790.49,588.82
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,828.87,611.79
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,865.7,633.38
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,898.13,650.99
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,922.96,663.51
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,946.02,674.95
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,966.53,684.55
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,982.79,689.92
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,996.29,693.4
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,1003.93,697.21
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,1008.54,699.37
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,1006.57,696.32
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,1001.5,691.59
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,993.49,688.27
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,982.63,683.21
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,967.16,673.97
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,949.07,663.12
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,925.16,649.32
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,898.8,633.96
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,869.19,616.45
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,837.35,597.38
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,801.5,575.09
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,763.91,551.51
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,722.0,524.84
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,679.04,495.88
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,630.78,462.01
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,583.98,428.34
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,534.49,392.16
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,485.35,355.25
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,434.36,316.5
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,384.53,277.48
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,329.95,233.64
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,280.83,193.26
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,231.48,153.14
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,185.49,116.24
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,140.56,82.7
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,101.36,57.3
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,63.74,38.88
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,46.65,34.01
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.15,26.5
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.18,18.21
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.69,1.55
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,26.19,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,70.97,43.7
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,123.23,90.59
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,188.77,145.48
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,248.42,195.28
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,316.01,250.49
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,346.86,274.7
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,365.55,288.53
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,398.73,312.6
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,429.46,333.95
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,480.58,371.14
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,532.89,408.26
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,648.92,493.15
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,768.8,574.21
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,721.36,536.57
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,651.27,481.59
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,629.59,463.24
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,594.69,435.51
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,605.56,442.18
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,615.29,447.78
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,715.18,518.95
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,808.35,583.52
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,824.07,594.63
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,832.65,601.85
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,914.2,660.72
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,983.59,705.25
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,975.29,699.11
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,964.25,692.02
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,881.19,636.96
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,795.28,573.43
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,653.18,474.17
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,519.29,377.66
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,439.68,322.05
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,362.26,266.57
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,568.26,425.74
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,750.59,556.39
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,612.68,454.1
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,502.94,370.23
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,550.15,409.98
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,577.04,431.81
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,528.71,395.01
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,480.29,357.68
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,430.26,318.08
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,381.24,278.32
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,330.63,236.71
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,278.49,193.35
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,229.23,152.58
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,183.19,115.04
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,137.81,80.19
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,96.79,52.7
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,58.85,34.35
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,42.21,30.41
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,35.35,24.28
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.53,16.98
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,13.86,1.42
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,34.04,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,95.43,59.79
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,154.35,113.84
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,222.66,171.05
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,286.46,224.32
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,355.67,280.6
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,414.38,326.86
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,476.58,374.18
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,533.1,416.03
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,591.83,458.3
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,641.84,491.88
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,689.81,522.53
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,641.56,483.16
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,568.25,424.45
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,595.4,442.19
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,620.95,457.91
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,769.6,564.97
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,908.87,654.29
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,932.87,666.5
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,954.36,678.25
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,970.68,685.99
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,984.23,692.09
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,991.93,696.05
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,996.63,698.34
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,996.81,697.2
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,993.96,694.35
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,985.64,689.64
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,974.45,683.28
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,958.63,672.74
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,940.17,660.66
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,826.85,586.64
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,720.26,509.01
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,627.96,446.86
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,539.77,385.79
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,660.16,479.17
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,758.27,550.24
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,714.21,521.05
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,668.41,489.89
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,623.15,458.21
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,577.44,425.38
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,529.32,389.96
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,481.56,353.82
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,431.25,315.43
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,378.91,274.51
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,328.72,233.74
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,280.79,194.13
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,231.84,154.2
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,186.31,117.61
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,141.83,84.26
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,102.43,58.34
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,65.94,40.44
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,48.15,35.29
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,39.71,27.81
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.79,19.57
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.48,2.44
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,32.89,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,92.79,57.79
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,152.22,112.57
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,221.18,170.69
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,282.94,222.38
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,355.39,280.94
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,414.85,328.05
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,477.93,376.26
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,534.43,417.96
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,593.05,459.85
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,643.4,493.61
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,691.64,524.12
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,737.11,551.9
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,781.96,578.56
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,820.28,600.2
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,857.08,620.41
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,888.83,637.43
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,912.9,649.37
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,936.37,662.8
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,957.35,674.67
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,973.7,682.95
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,987.27,689.59
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,994.96,694.12
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,999.66,696.98
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,999.84,695.78
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,997.0,692.87
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,988.2,687.84
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,976.55,681.16
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,960.28,671.69
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,941.43,660.67
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,918.16,646.44
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,892.44,630.68
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,863.06,612.97
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,831.5,593.74
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,795.41,571.07
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,757.58,547.1
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,628.62,456.09
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,527.09,380.24
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,519.54,376.8
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,509.79,370.7
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,468.85,341.59
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,428.41,312.45
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,414.36,302.01
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,383.71,276.16
