Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,332.6,234.46
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,283.3,193.57
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,230.48,150.48
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,183.6,112.55
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,137.16,77.3
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,94.93,49.28
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,56.09,30.83
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,38.58,27.07
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,32.49,21.67
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,25.95,15.55
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,12.62,1.08
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,34.06,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,95.21,58.55
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,155.06,114.09
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,224.27,172.38
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,288.83,226.72
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,358.87,284.22
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,417.79,331.26
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,480.24,379.42
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,536.48,421.39
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,594.7,463.52
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,645.38,498.03
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,694.08,529.6
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,739.04,558.07
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,783.31,585.57
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,821.84,608.71
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,858.85,630.54
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,884.84,644.82
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,914.18,661.29
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,937.86,675.64
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,959.0,688.44
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,974.97,696.57
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,988.13,702.99
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,995.89,707.52
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,1000.66,710.29
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,1002.4,710.19
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,1001.12,708.28
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,906.71,646.65
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,803.47,570.77
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,881.74,632.14
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,946.2,675.12
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,923.14,659.98
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,897.55,643.82
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,868.15,625.39
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,836.44,605.35
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,800.17,581.75
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,762.09,556.8
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,719.18,528.58
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,675.83,498.74
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,630.84,466.47
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,582.43,431.14
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,533.42,394.47
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,484.75,357.14
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,434.2,318.12
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,384.69,278.8
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,330.41,234.68
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,281.37,193.94
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,232.39,153.7
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,186.64,116.67
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,141.33,82.49
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,100.9,55.76
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,62.86,36.97
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,44.79,32.31
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,37.28,25.66
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,29.11,18.13
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.65,2.31
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,35.71,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,98.99,60.42
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,159.91,117.83
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,230.24,177.64
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,298.5,235.26
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,372.94,296.56
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,431.52,343.61
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,493.47,391.64
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,551.42,435.16
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,609.64,477.6
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,659.54,510.89
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,709.48,543.41
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,755.14,572.4
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,795.28,597.07
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,833.24,619.65
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,869.54,640.77
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,901.4,658.96
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,931.13,675.62
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,954.27,689.28
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,974.74,701.27
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,990.38,709.17
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,1003.09,715.29
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,1010.8,719.78
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,1015.39,722.45
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,907.09,649.53
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,783.45,557.19
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,892.01,639.86
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,985.64,701.85
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,969.25,689.56
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,950.22,676.5
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,927.17,662.0
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,901.59,645.89
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,871.81,627.27
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,839.77,607.09
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,803.18,583.31
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,764.81,558.23
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,724.07,531.55
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,681.79,503.06
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,635.71,470.05
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,588.97,435.83
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,468.06,345.4
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,385.43,282.94
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,366.42,269.6
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,338.44,248.58
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,320.03,230.87
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,284.53,196.44
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,231.72,152.86
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,184.99,114.68
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,139.41,80.08
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,99.29,53.69
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,61.0,35.0
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,42.93,30.75
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,36.47,24.99
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,29.1,18.13
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.64,2.45
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,34.22,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,95.1,57.25
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,157.27,115.31
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,228.72,175.21
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,236.79,185.09
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,228.72,180.08
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,155.49,121.67
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,73.61,54.16
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,278.9,220.68
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,497.58,387.6
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,537.27,413.86
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,575.36,439.25
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,541.44,410.17
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,498.21,374.37
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,605.01,453.23
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,718.29,533.64
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,641.38,473.67
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,555.89,407.86
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,703.74,515.64
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,855.44,620.99
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,934.29,676.09
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,1003.49,718.79
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,950.51,683.67
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,879.27,628.84
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,943.06,679.17
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,995.25,713.28
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,871.96,630.33
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,739.36,532.36
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,741.03,534.9
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,741.44,535.86
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,771.46,558.54
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,796.39,577.42
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,817.43,598.53
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,826.97,607.53
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,744.64,549.29
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,673.67,494.93
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,500.42,370.18
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,347.47,256.31
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,436.76,325.55
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,510.45,380.76
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,479.85,358.45
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,447.52,334.3
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,404.15,300.86
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,362.1,267.93
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,284.92,210.57
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,228.7,170.55
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,206.51,152.17
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,183.93,132.71
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,150.58,107.33
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,118.9,84.13
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,89.45,64.36
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,67.32,51.67
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,50.86,37.26
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,33.93,22.19
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,17.62,4.28
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,13.2,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,27.57,13.19
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,66.16,46.69
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,110.08,83.47
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,150.82,117.54
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,194.41,153.37
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,271.3,215.72
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,349.11,277.71
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,382.47,302.23
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,413.72,324.55
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,350.7,273.51
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,277.72,213.92
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,284.4,217.94
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,290.57,221.32
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,373.11,283.78
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,457.35,345.9
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,448.66,337.84
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,438.8,329.31
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,506.48,378.84
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,582.96,433.34
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,595.01,439.96
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,606.36,446.39
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,379.32,283.09
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,160.85,118.71
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,128.95,94.48
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,97.18,69.93
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,131.75,96.63
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,166.17,122.92
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,156.71,115.38
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,147.31,107.98
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,217.37,160.96
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,286.64,212.37
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,332.84,246.32
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,376.19,277.94
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,268.74,199.28
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,160.09,118.01
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,144.13,106.1
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,128.4,94.19
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,147.49,109.31
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,166.15,124.1
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,174.81,130.99
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,183.19,137.74
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,126.31,94.06
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,68.68,49.11
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,78.36,57.01
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,87.92,64.82
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,87.72,65.04
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,87.37,65.14
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,74.62,55.08
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,61.86,44.88
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,49.27,34.74
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,36.69,25.85
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,26.06,16.54
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,15.43,7.14
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.71,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.83,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,19.31,7.5
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,44.29,29.7
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,72.75,53.62
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,105.12,80.47
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,138.76,107.99
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,228.17,180.71
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,328.79,260.51
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,386.72,304.48
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,447.72,349.85
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,450.7,349.39
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,438.37,337.68
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,605.79,465.38
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,775.3,584.23
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,813.68,606.57
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,850.56,628.72
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,768.54,568.45
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,662.49,486.33
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,813.75,598.0
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,953.94,689.63
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,970.2,697.37
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,983.62,704.41
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,920.73,662.67
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,840.41,602.23
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,819.8,587.95
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,802.29,575.18
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,850.39,608.57
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,897.21,640.22
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,882.02,628.9
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,865.52,617.22
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,814.87,583.45
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,765.58,550.48
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,691.15,498.37
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,623.24,450.05
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,645.04,468.32
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,659.41,480.59
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,655.61,479.27
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,645.74,473.47
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,589.02,434.08
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,534.62,395.81
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,512.78,381.1
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,480.75,357.09
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,430.77,317.65
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,378.79,275.99
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,326.91,234.11
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,280.25,196.09
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,205.19,143.77
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,168.43,124.21
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,140.92,103.53
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,114.45,83.77
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,90.03,66.08
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,69.26,53.06
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,51.8,37.96
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,34.74,22.88
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,17.86,4.63
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,18.26,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,45.4,24.12
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,93.37,67.52
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,138.76,105.73
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,183.45,143.08
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,231.53,182.34
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,350.1,276.5
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,484.89,379.17
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,460.07,357.36
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,413.85,319.54
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,555.09,426.45
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,699.14,527.17
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,744.14,553.51
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,783.51,576.48
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,821.68,599.79
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,858.24,621.81
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,889.23,639.32
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,918.02,655.37
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,941.52,668.01
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,962.41,679.04
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,978.1,686.88
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,990.88,693.02
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,998.65,697.01
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,1003.35,699.27
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,912.79,640.01
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,806.25,562.47
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,813.17,568.25
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,818.37,571.98
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,816.13,569.54
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,812.32,566.2
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,858.71,603.61
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,892.79,626.19
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,863.0,607.93
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,831.04,588.72
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,747.77,533.63
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,676.52,481.46
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,679.79,488.78
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,670.39,486.14
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,568.18,411.42
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,490.59,353.65
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,437.02,316.19
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,391.79,284.06
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,355.34,258.56
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,319.49,232.91
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,291.8,211.49
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,263.85,188.73
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,223.9,158.25
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,185.76,129.22
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,150.02,102.5
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,116.1,78.34
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,84.87,58.72
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,62.86,47.27
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,48.15,34.6
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,32.84,21.13
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,16.92,4.06
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,25.06,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,66.48,36.34
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,130.56,94.88
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,193.91,147.93
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,251.95,196.5
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,316.13,248.85
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,373.91,294.46
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,435.73,341.43
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,491.08,381.06
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,552.31,423.1
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,603.44,456.8
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,655.27,489.47
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,700.81,516.2
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,745.99,540.55
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,785.56,561.16
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,824.01,580.24
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,701.73,493.26
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,550.89,385.48
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,633.27,442.51
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,725.59,501.92
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,842.41,580.42
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,957.52,652.22
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,966.13,657.04
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,968.08,659.44
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,974.89,664.36
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,978.82,667.44
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,970.6,665.18
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,959.63,661.37
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,736.85,518.6
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,516.48,363.8
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,559.09,395.2
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,598.76,422.67
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,619.5,438.21
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,637.2,451.75
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,573.0,409.24
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,512.23,368.51
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,309.24,226.0
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,107.35,76.44
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,105.89,75.89
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,104.42,75.11
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,62.43,42.98
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,20.3,10.28
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,18.85,9.22
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,17.39,8.14
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,38.66,25.05
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,59.94,42.0
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,40.57,26.84
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,21.23,11.48
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,17.85,8.83
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,14.47,6.14
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,11.57,3.8
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,8.67,1.76
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,6.26,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.85,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.93,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,31.86,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,87.98,48.57
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,149.15,108.74
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,217.34,166.71
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,281.04,220.45
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,349.98,277.02
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,408.96,323.99
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,471.54,371.98
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,527.76,412.73
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,586.03,453.38
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,636.55,487.33
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,685.14,518.17
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,730.11,546.09
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,774.29,572.94
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,719.34,531.51
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,640.22,470.18
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,777.25,569.13
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,909.43,654.1
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,928.76,664.52
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,951.37,678.18
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,879.3,627.99
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,780.81,554.65
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,786.15,558.49
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,789.9,560.53
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,896.2,637.89
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,987.25,696.52
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,864.12,613.77
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,728.8,515.93
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,839.13,598.32
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,932.79,661.15
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,909.99,646.39
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,884.92,631.07
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,853.34,611.48
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,820.28,590.81
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,785.13,568.35
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,748.53,544.78
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,651.73,474.45
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,571.83,414.86
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,544.72,397.66
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,515.9,378.48
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,505.16,372.57
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,480.01,354.32
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,430.44,316.46
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,382.25,278.7
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,333.03,238.95
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,286.09,200.42
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,238.73,162.05
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,194.91,127.03
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,151.06,93.84
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,110.96,66.55
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,74.14,46.93
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,54.27,40.3
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,43.2,30.64
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,31.51,20.14
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,15.84,3.53
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,28.93,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,81.05,43.34
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,141.74,102.38
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,208.59,158.08
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,269.75,208.9
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,340.97,266.23
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,399.69,312.39
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,462.07,359.81
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,518.44,401.5
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,576.85,443.52
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,628.02,478.69
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,679.66,512.4
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,724.71,540.96
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,766.4,566.84
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,672.81,497.54
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,543.57,399.73
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,587.02,429.6
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,630.68,458.13
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,796.19,577.72
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,952.97,680.51
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,969.66,687.8
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,977.75,691.0
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,780.71,559.12
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,551.33,393.52
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,624.86,445.18
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,690.81,489.16
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,684.09,484.12
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,676.66,479.1
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,709.33,501.6
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,740.21,522.4
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,825.22,587.68
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,892.55,634.69
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,788.09,564.01
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,694.77,495.31
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,733.62,529.31
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,759.63,551.22
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,662.29,481.65
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,585.41,424.08
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,592.5,434.55
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,585.08,432.8
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,536.81,396.7
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,488.67,359.95
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,437.98,321.0
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,388.32,281.7
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,334.43,237.93
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,285.46,197.2
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,235.62,156.21
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,188.95,118.33
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,143.18,83.55
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,102.13,56.09
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,63.75,36.83
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,44.6,32.01
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,37.21,25.51
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,29.06,18.05
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.62,2.79
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,33.73,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,92.14,48.45
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,156.15,113.01
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,228.84,173.84
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,292.21,226.32
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,362.42,282.38
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,422.79,329.74
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,486.81,378.2
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,543.5,419.72
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,602.08,461.35
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,651.23,494.01
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,702.99,527.12
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,749.37,556.24
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,795.07,584.48
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,834.19,607.14
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,871.72,628.47
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,898.56,643.16
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,928.67,659.96
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,952.67,674.14
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,974.09,686.8
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,990.77,695.17
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,1004.58,701.85
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,1012.41,706.37
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,1017.15,709.17
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,1014.78,706.77
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,1009.27,702.57
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,1001.23,697.89
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,990.25,691.48
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,974.08,680.94
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,955.27,668.81
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,932.0,654.88
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,906.22,639.36
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,876.25,621.11
