Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,844.06,601.32
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,808.2,578.99
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,770.53,555.28
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,728.63,528.49
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,685.52,499.78
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,579.78,423.17
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,501.02,364.62
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,505.5,370.55
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,491.53,360.52
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,440.51,321.36
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,390.45,281.91
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,338.87,240.03
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,286.39,196.96
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,236.37,156.03
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,189.52,118.16
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,143.73,83.59
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,102.9,56.49
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,64.08,37.07
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,44.59,32.01
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,37.21,25.51
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.06,18.05
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.62,2.77
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,20.4,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,55.23,26.57
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,114.65,82.41
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,178.91,136.08
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,247.97,193.46
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,319.47,252.06
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,379.19,300.0
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,443.34,349.94
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,506.84,398.09
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,570.43,445.09
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,621.89,481.48
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,673.97,517.0
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,721.91,548.42
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,767.17,577.46
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,806.8,602.04
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,845.07,625.42
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,878.43,645.24
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,910.01,663.73
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,934.58,678.62
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,950.85,688.11
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,968.33,697.35
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,983.13,704.86
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,991.64,709.59
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,997.2,712.55
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,996.74,710.57
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,993.26,706.79
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,985.36,701.51
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,974.63,694.53
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,958.83,682.98
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,940.5,669.92
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,918.27,655.8
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,893.62,640.13
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,864.04,621.4
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,832.41,601.38
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,797.1,578.25
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,760.08,553.88
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,717.71,525.95
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,675.06,496.26
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,629.71,464.6
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,583.86,431.84
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,534.85,395.14
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,486.43,358.04
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,436.14,319.37
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,383.74,278.18
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,332.91,236.86
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,284.91,197.29
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,236.3,157.73
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,191.17,121.52
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,146.58,88.22
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,107.98,62.83
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,71.02,43.76
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,51.9,37.97
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,42.8,30.02
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,33.17,21.27
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,18.13,4.69
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.93,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.71,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,17.36,8.07
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,27.02,16.26
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,39.11,26.32
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,51.21,36.25
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,56.04,40.09
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,60.89,43.82
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,68.16,49.41
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,75.43,54.91
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,114.39,85.35
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,153.87,115.63
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,169.04,126.79
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,184.4,138.02
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,327.1,246.97
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,476.84,356.89
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,550.89,409.88
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,626.77,463.18
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,668.89,491.64
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,701.68,513.63
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,709.8,516.64
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,709.23,513.97
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,856.65,623.57
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,984.11,709.71
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,983.61,706.35
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,980.18,701.96
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,972.4,696.01
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,961.88,688.4
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,946.37,676.59
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,928.42,663.35
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,905.72,648.51
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,880.69,632.21
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,852.44,612.52
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,822.01,591.59
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,787.23,568.96
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,750.09,544.64
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,709.49,517.84
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,667.71,488.65
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,622.82,457.49
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,577.46,425.21
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,529.48,389.5
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,481.53,352.96
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,431.86,314.91
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,380.17,274.4
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,330.06,233.61
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,281.71,193.61
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,232.72,153.68
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,187.01,116.92
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,142.05,82.89
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,101.45,55.76
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,63.39,36.7
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,44.59,31.71
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,37.6,25.58
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,29.88,18.51
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.03,2.83
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,14.47,2.47
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,36.42,23.1
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,58.63,41.9
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,93.96,71.11
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,127.47,98.66
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,166.55,130.29
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,207.18,162.61
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,378.47,300.7
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,553.61,437.01
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,605.71,474.42
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,658.62,512.0
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,650.6,501.01
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,636.31,485.36
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,733.48,557.55
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,831.7,624.77
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,867.1,646.04
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,900.95,666.34
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,926.26,680.41
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,949.15,692.81
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,961.74,698.33
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,977.88,706.28
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,987.4,709.55
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,993.97,710.98
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,919.15,658.85
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,827.99,589.4
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,907.48,649.81
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,971.59,692.2
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,958.84,682.11
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,943.36,670.84
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,860.06,615.26
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,778.85,554.55
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,814.34,584.66
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,837.37,600.96
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,778.96,561.25
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,728.94,523.17
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,672.0,484.22
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,617.1,446.14
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,562.24,407.95
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,514.76,374.39
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,509.6,372.68
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,489.6,358.03
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,438.78,319.06
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,385.9,277.71
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,334.84,236.31
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,285.96,196.07
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,233.13,155.37
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,190.74,124.11
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,148.8,92.93
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,111.08,67.63
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,73.63,46.08
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,49.58,35.86
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.21,28.56
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.36,20.5
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.27,3.44
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,23.07,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,61.16,25.8
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,129.44,93.05
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,197.94,151.09
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,263.27,206.36
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,340.76,270.44
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,400.65,319.08
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,464.45,369.21
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,525.02,415.77
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,588.79,463.5
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,638.04,498.23
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,690.07,533.42
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,737.72,564.79
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,785.19,595.53
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,823.91,619.45
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,855.91,638.48
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,832.13,619.23
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,783.58,578.28
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,878.38,646.14
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,965.24,701.13
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,916.46,665.94
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,846.12,609.59
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,845.25,607.97
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,842.37,604.73
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,860.49,615.06
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,876.61,623.93
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,935.96,670.68
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,983.5,701.19
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,885.47,634.53
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,785.09,558.62
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,792.13,564.6
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,795.87,567.83
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,774.41,552.84
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,751.55,536.99
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,765.25,552.82
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,766.52,556.56
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,724.51,528.79
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,681.52,499.74
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,636.2,468.32
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,590.16,435.53
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,541.08,398.93
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,488.47,358.92
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,437.58,319.72
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,387.56,280.01
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,336.14,237.85
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,286.66,196.57
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,233.6,153.03
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,186.55,114.76
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,140.45,79.84
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,99.16,52.56
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,60.25,33.63
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,41.94,29.5
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,36.04,24.28
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.09,17.85
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.64,2.43
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,20.9,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,55.61,21.5
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,122.74,87.75
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,189.25,143.79
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,254.7,198.93
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,332.3,262.99
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,392.17,311.66
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,456.01,361.97
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,515.6,407.81
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,578.1,454.63
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,629.0,491.34
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,680.37,526.42
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,724.73,555.84
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,771.22,586.39
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,810.97,611.36
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,849.25,635.01
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,881.73,654.41
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,906.77,668.61
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,931.46,683.97
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,953.65,697.66
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,971.11,706.77
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,985.82,714.11
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,994.19,717.34
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,999.55,718.72
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,1000.84,717.56
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,999.06,714.54
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,991.76,709.56
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,981.5,702.79
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,966.49,691.57
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,948.78,678.71
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,926.54,664.41
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,901.73,648.45
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,872.28,628.33
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,840.58,606.73
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,804.65,584.53
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,766.88,560.85
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,724.25,532.42
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,680.83,502.33
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,635.7,469.78
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,587.13,434.14
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,537.33,396.69
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,488.16,358.84
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,437.61,319.75
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,388.08,280.39
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,333.41,236.53
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,284.51,196.4
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,235.54,156.22
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,189.98,119.44
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,144.71,85.6
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,105.15,59.7
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,68.58,41.68
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,50.38,36.7
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,41.63,29.03
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.38,20.59
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.28,3.23
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.94,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,22.68,5.05
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,68.52,47.28
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,110.47,82.57
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,154.56,119.54
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,208.7,164.13
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,251.19,198.53
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,295.27,233.32
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,433.84,343.51
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,589.7,462.89
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,638.67,496.92
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,690.15,531.74
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,737.67,563.05
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,784.89,593.65
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,818.81,614.31
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,856.14,637.15
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,888.23,656.14
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,918.23,673.58
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,942.2,686.57
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,963.55,697.79
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,980.14,706.17
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,993.82,712.7
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,1002.02,716.92
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,1007.11,719.26
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,1004.14,715.33
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,997.95,709.49
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,990.19,704.28
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,979.48,697.28
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,963.58,685.55
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,945.05,672.25
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,922.06,657.56
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,896.57,641.27
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,866.59,622.01
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,834.5,601.31
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,799.48,578.56
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,762.64,554.47
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,721.09,527.18
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,678.51,497.93
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,632.85,466.08
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,583.82,431.09
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,490.91,360.81
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,424.53,310.17
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,413.57,302.17
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,386.45,279.0
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,332.18,235.0
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,283.42,194.67
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,234.55,154.74
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,189.03,118.14
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,143.74,84.16
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,103.38,57.58
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,65.8,39.16
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,48.06,34.6
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,39.64,27.25
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.75,19.16
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.47,2.59
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,19.58,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,52.05,16.25
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,121.02,86.03
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,188.79,143.06
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,254.0,197.9
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,328.58,259.49
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,391.09,310.06
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,455.34,360.5
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,516.68,406.64
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,581.42,453.83
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,632.76,490.18
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,682.14,523.17
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,730.34,554.93
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,778.43,586.11
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,818.26,610.63
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,856.59,633.84
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,884.59,649.8
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,916.01,667.98
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,940.24,682.32
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,961.89,694.99
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,979.29,703.8
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,993.84,710.81
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,1002.47,715.18
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,1008.01,717.71
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,1007.45,715.33
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,1003.75,711.12
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,995.48,705.62
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,984.24,698.35
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,969.18,687.29
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,951.39,674.59
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,928.58,660.18
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,903.2,644.14
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,873.17,623.73
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,840.9,601.89
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,805.28,579.33
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,767.79,555.33
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,725.58,527.92
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,682.46,498.86
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,564.31,412.35
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,475.54,345.69
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,493.73,361.74
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,490.23,359.21
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,438.95,319.65
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,388.67,279.89
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,337.27,238.03
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,284.89,194.99
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,235.14,154.3
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,188.62,116.83
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,143.12,82.77
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,102.77,56.45
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,64.19,37.7
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,46.58,33.36
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,38.87,26.61
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,30.77,19.17
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.48,2.41
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,18.82,1.77
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,63.87,43.55
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,104.88,78.0
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,147.39,113.55
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,192.82,151.02
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,235.32,185.33
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,287.29,226.11
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,397.04,312.47
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,512.3,400.5
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,559.81,433.9
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,607.29,466.69
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,469.7,359.19
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,304.94,228.82
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,447.69,336.33
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,596.38,442.94
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,552.74,407.61
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,513.97,376.35
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,738.38,542.64
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,951.22,684.55
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,870.01,625.31
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,761.89,543.24
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,885.92,634.7
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,995.07,705.86
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,992.87,701.76
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,987.59,696.64
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,979.91,691.28
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,969.4,684.25
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,952.85,672.37
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,933.83,659.06
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,911.46,645.04
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,886.7,629.52
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,856.29,610.32
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,824.62,590.25
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,789.28,567.46
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,752.31,543.48
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,711.66,517.05
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,669.76,488.04
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,624.55,455.94
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,578.9,422.88
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,530.51,387.19
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,482.88,351.22
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,424.51,307.5
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,375.79,270.26
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,302.81,216.56
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,256.05,184.1
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,212.68,152.49
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,174.09,124.74
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,150.07,100.14
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,108.76,64.31
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,72.57,45.98
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,55.16,40.49
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.52,31.26
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,35.14,22.65
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,18.11,3.5
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,12.54,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,37.96,23.88
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,67.48,48.79
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,102.19,77.61
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,138.16,107.19
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,174.53,136.61
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,219.55,172.25
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,217.76,169.36
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,220.64,169.84
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,187.9,143.14
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,161.72,121.53
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,178.56,133.93
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,195.55,146.26
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,320.02,240.85
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,441.24,329.93
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,404.78,300.72
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,367.09,271.12
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,388.08,285.34
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,408.87,299.13
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,421.96,307.51
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,434.93,315.81
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,559.52,404.64
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,675.81,484.92
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,648.99,464.05
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,621.66,443.54
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,706.47,504.43
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,790.97,563.29
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,773.98,549.76
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,756.41,536.47
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,825.91,591.46
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,880.79,631.49
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,850.87,612.04
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,819.14,591.81
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,784.23,569.17
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,747.81,545.38
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,706.44,517.07
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,664.65,487.55
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,618.04,454.36
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,573.08,421.6
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,524.35,385.38
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,477.34,349.73
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,428.28,312.54
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,380.78,275.59
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,331.93,236.75
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,287.55,201.22
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,240.68,164.23
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,197.74,130.92
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,156.35,101.47
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,126.04,82.87
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,91.27,63.2
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,71.48,54.27
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,57.12,41.82
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,40.48,27.04
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,21.19,4.74
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,10.55,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,23.06,0.86
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,80.89,55.92
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,141.98,106.89
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,204.12,158.62
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,282.09,222.61
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,342.44,271.67
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,407.85,323.51
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,469.92,371.84
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,540.3,425.26
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,593.44,464.1
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,647.58,502.89
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,698.27,538.48
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,749.39,572.91
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,790.37,599.3
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,830.26,624.65
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,861.71,644.08
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,895.16,664.81
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,921.65,680.2
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,945.8,693.96
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,963.91,703.87
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,979.36,712.08
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,989.08,717.51
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,995.9,721.13
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,993.42,717.48
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,987.88,711.97
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,980.37,706.53
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,970.1,699.39
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,954.79,687.83
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,937.04,674.79
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,914.6,659.91
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,889.92,643.6
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,860.06,622.52
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,828.33,600.28
