Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,793.24,577.02
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,756.7,552.51
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,716.47,524.36
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,675.1,495.0
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,627.25,461.56
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,581.11,428.51
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,532.91,392.41
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,485.46,356.1
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,435.23,317.73
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,386.55,279.6
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,336.55,239.89
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,289.67,202.11
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,241.97,163.89
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,197.52,128.91
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,153.97,97.04
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,116.3,72.58
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,80.59,53.64
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,66.55,49.96
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,52.59,37.9
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,39.68,26.23
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,20.7,4.02
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,15.04,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,37.2,2.23
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,103.17,71.89
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,174.47,131.75
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,240.8,187.53
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,317.22,250.89
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,380.69,302.65
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,446.8,355.05
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,508.29,402.63
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,573.22,451.55
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,625.58,489.38
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,678.55,525.7
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,724.09,556.0
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,772.2,587.73
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,811.6,612.47
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,849.55,635.9
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,882.79,654.49
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,908.49,667.72
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,933.37,683.13
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,955.74,696.89
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,972.88,705.73
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,987.25,712.8
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,995.77,715.79
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,1001.26,716.9
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,1003.64,716.44
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,1002.96,714.12
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,871.09,624.57
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,728.93,518.47
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,848.58,609.46
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,950.7,677.76
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,927.82,662.19
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,902.33,645.61
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,872.55,626.48
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,840.46,605.76
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,804.58,582.44
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,766.81,557.71
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,725.41,530.33
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,682.62,501.45
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,636.61,469.28
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,589.83,435.72
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,433.51,319.22
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,325.87,237.95
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,366.33,268.31
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,385.18,277.71
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,332.86,234.69
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,283.16,193.36
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,230.02,149.88
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,183.08,111.91
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,137.28,77.85
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,97.15,52.19
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,58.68,34.06
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,43.12,30.32
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,36.57,24.55
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.21,17.72
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.72,0.84
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,20.3,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,52.74,1.39
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,124.83,87.01
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,196.34,147.89
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,265.93,206.31
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,344.14,270.58
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,404.48,319.8
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,468.82,370.55
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,528.02,416.11
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,588.25,461.27
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,640.07,497.36
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,692.14,532.44
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,738.5,561.81
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,779.46,586.83
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,818.58,611.21
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,856.08,634.21
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,887.91,653.14
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,917.54,670.5
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,942.48,686.08
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,964.76,699.95
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,981.21,708.85
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,994.71,715.9
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,1003.17,719.13
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,1008.5,720.44
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,1003.36,715.37
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,994.78,708.25
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,986.64,702.76
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,975.6,695.48
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,960.34,685.82
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,942.43,674.49
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,920.08,660.03
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,895.22,643.96
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,865.37,623.23
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,833.38,601.12
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,798.07,579.07
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,760.94,555.6
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,716.39,525.81
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,672.66,494.63
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,627.38,462.76
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,581.67,429.81
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,532.61,392.73
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,481.45,353.47
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,431.26,314.79
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,382.35,276.11
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,331.44,234.86
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,283.61,195.67
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,235.42,156.83
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,191.01,121.67
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,147.34,89.64
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,108.49,64.61
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,72.05,46.36
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,56.1,41.08
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.47,31.86
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,35.86,22.99
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,18.48,1.98
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,22.03,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,60.53,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,131.31,91.07
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,207.56,156.06
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,272.02,211.07
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,344.18,271.18
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,405.86,321.49
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,471.68,373.39
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,528.51,416.13
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,587.26,458.91
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,637.31,494.1
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,690.02,529.49
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,735.69,559.17
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,780.57,587.84
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,820.41,612.09
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,858.7,634.92
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,885.33,649.88
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,915.04,666.87
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,939.88,680.15
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,962.13,691.67
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,978.22,699.54
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,991.39,705.61
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,999.54,710.03
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,1004.62,712.64
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,1004.6,710.61
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,1001.46,706.76
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,993.29,701.33
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,982.15,694.16
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,966.27,682.59
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,947.69,669.52
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,924.64,654.92
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,899.06,638.8
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,868.93,620.01
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,836.65,599.71
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,800.97,576.78
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,763.46,552.49
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,721.78,525.4
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,679.07,496.24
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,631.56,463.4
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,585.38,430.56
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,535.84,393.66
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,486.65,356.1
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,435.8,316.95
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,385.97,277.5
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,331.42,233.4
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,282.41,192.95
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,232.51,152.39
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,186.03,115.25
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,140.9,81.99
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,101.48,56.96
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,64.22,39.55
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,49.04,35.22
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,40.64,27.88
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.77,19.69
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,16.0,0.42
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,12.31,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,30.26,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,96.1,65.86
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,160.12,120.05
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,230.95,178.95
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,305.91,240.61
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,367.7,290.65
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,434.55,343.1
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,496.6,390.32
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,558.37,436.06
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,611.88,474.41
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,666.24,512.45
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,710.87,540.68
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,754.55,567.58
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,795.5,592.95
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,835.32,617.19
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,866.95,635.62
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,892.77,650.04
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,919.12,664.33
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,943.16,676.96
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,958.5,684.15
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,971.02,689.6
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,980.58,692.94
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,987.28,694.55
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,985.63,690.98
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,981.07,685.75
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,973.18,680.28
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,962.55,673.23
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,946.47,661.76
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,928.01,648.93
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,905.86,635.45
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,881.52,620.59
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,852.01,602.35
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,820.65,582.85
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,785.54,560.77
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,749.02,537.08
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,706.85,508.86
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,665.0,480.28
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,619.99,449.76
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,574.84,418.33
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,526.71,383.17
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,479.0,347.48
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,429.3,310.13
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,381.25,273.06
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,331.88,233.86
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,285.16,196.29
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,237.77,158.92
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,193.73,124.85
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,150.14,93.47
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,112.31,69.37
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,77.16,51.5
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,65.11,48.5
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,50.74,36.14
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,37.38,24.11
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,19.43,0.97
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,13.51,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,56.44,36.96
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,95.56,70.47
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,139.47,107.26
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,186.74,146.42
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,228.7,180.52
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,279.88,220.88
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,287.44,225.11
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,298.59,231.55
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,345.28,266.25
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,393.01,300.93
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,427.87,324.4
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,462.36,347.12
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,501.58,373.61
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,540.78,399.58
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,730.34,538.96
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,911.3,658.9
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,936.61,671.18
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,959.36,682.85
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,976.88,691.48
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,991.55,698.37
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,1000.27,703.03
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,1005.91,705.92
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,1001.52,701.54
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,993.82,695.28
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,986.18,690.62
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,975.65,684.24
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,959.98,673.58
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,941.72,661.38
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,919.08,647.78
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,894.0,632.6
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,864.0,614.15
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,831.92,594.24
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,796.2,571.6
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,758.13,547.22
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,717.56,521.08
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,675.46,492.24
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,629.24,460.37
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,582.53,427.29
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,533.38,390.92
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,484.57,353.9
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,433.42,314.76
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,380.21,273.09
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,329.11,231.61
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,280.24,191.33
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,230.25,150.78
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,183.75,113.76
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,138.63,80.41
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,98.54,54.88
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,61.05,37.75
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,47.55,33.98
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,38.7,26.26
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.34,17.68
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,16.03,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,41.82,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,113.77,77.47
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,182.94,136.77
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,248.37,191.81
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,326.2,255.67
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,388.1,305.55
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,454.36,357.06
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,515.06,402.83
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,578.64,449.29
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,631.07,485.96
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,681.59,518.95
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,729.66,548.61
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,777.26,577.27
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,817.29,601.42
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,855.81,624.31
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,888.68,643.23
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,914.03,657.16
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,938.86,670.76
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,961.11,682.67
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,978.16,691.3
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,992.32,698.18
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,1000.5,702.85
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,1005.61,705.75
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,1006.58,704.73
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,1004.45,701.92
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,996.28,696.91
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,985.11,690.14
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,968.64,679.01
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,949.43,666.23
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,926.16,652.02
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,900.33,636.16
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,870.3,617.56
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,838.01,597.41
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,801.97,574.48
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,764.07,550.17
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,721.9,522.97
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,678.47,493.86
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,632.92,462.51
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,586.62,429.76
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,533.93,390.82
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,484.28,353.0
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,432.99,313.68
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,382.63,273.91
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,330.46,231.49
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,280.44,190.16
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,227.2,146.92
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,180.24,109.27
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,133.6,74.77
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,91.99,48.48
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,53.54,31.77
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,41.7,29.11
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,34.86,23.09
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,26.91,15.7
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,35.44,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,105.85,71.35
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,172.57,128.65
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,236.42,182.26
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,312.1,244.38
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,372.55,293.16
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,437.39,343.7
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,497.47,389.27
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,560.72,435.83
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,612.52,472.38
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,664.95,507.31
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,710.02,536.15
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,757.16,565.97
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,796.99,589.75
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,835.41,612.23
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,753.72,551.83
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,647.38,469.68
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,685.85,495.85
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,723.96,520.62
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,855.98,614.64
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,974.26,689.06
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,982.82,692.71
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,988.38,695.54
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,987.92,693.73
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,984.37,690.15
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,977.33,685.54
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,967.37,679.23
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,952.2,668.38
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,934.36,655.99
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,911.61,642.27
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,886.39,626.99
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,857.38,609.21
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,826.09,589.88
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,720.66,517.69
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,632.62,452.14
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,658.57,476.45
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,666.97,486.98
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,621.17,454.44
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,574.89,421.1
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,526.2,385.29
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,477.86,348.76
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,427.66,310.49
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,375.37,269.65
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,321.08,226.66
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,273.69,188.94
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,226.73,150.88
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,181.41,114.55
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,137.7,82.21
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,99.02,57.42
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,62.43,40.21
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,49.2,35.32
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.18,26.62
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.58,16.97
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.43,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,105.85,70.48
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,190.57,141.17
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,256.8,196.27
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,331.9,256.94
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,391.28,304.01
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,454.8,352.4
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,513.47,394.74
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,573.03,436.13
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,624.2,470.78
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,675.69,504.36
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,722.51,534.16
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,763.95,559.95
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,803.27,584.09
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,841.04,606.98
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,873.66,626.79
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,904.16,645.16
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,929.02,659.46
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,951.27,672.12
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,968.26,681.89
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,982.33,689.87
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,897.06,634.58
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,788.53,555.39
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,898.44,636.41
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,992.73,696.06
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,985.19,690.99
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,974.6,684.82
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,868.52,615.86
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,760.75,536.61
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,833.85,595.2
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,892.57,635.79
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,813.57,583.38
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,741.96,529.51
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,699.92,501.77
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,658.08,473.67
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,672.33,489.18
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,672.87,493.82
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,599.97,440.12
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,544.06,398.15
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,473.97,346.87
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,416.8,304.65
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,355.13,260.06
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,297.04,218.12
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,287.55,208.81
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,265.26,187.7
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,222.01,155.05
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,180.34,124.45
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,143.32,96.88
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,108.38,72.54
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,66.71,44.82
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,40.98,28.63
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.03,22.49
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.16,15.08
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,26.19,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,102.34,67.73
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,168.94,125.06
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,233.81,178.91
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,311.24,241.59
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,372.08,289.88
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,437.38,339.84
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,497.92,384.65
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,561.61,430.24
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,613.64,466.31
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,663.92,499.15
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,711.21,529.56
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,758.14,559.27
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,703.61,518.23
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,624.34,456.86
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,765.77,559.34
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,897.21,644.31
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,922.37,657.99
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,945.0,670.98
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,813.5,581.36
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,649.31,461.24
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,830.07,593.64
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,992.41,699.66
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,989.59,695.38
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,983.56,690.53
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,976.03,685.93
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,965.59,679.59
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,949.99,668.99
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,931.76,656.8
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,909.12,642.91
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,884.04,627.45
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,854.87,609.31
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,823.55,589.69
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,687.52,494.77
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,572.26,408.69
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,624.39,451.85
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,660.0,481.22
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,612.59,448.26
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,566.83,415.95
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,518.82,380.33
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,471.46,344.38
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,415.25,301.94
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,365.88,264.08
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,317.16,225.56
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,270.94,188.58
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,214.42,148.91
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,174.65,124.17
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,142.83,100.57
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,112.97,79.33
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,84.7,60.78
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,65.52,48.77
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,47.92,33.73
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,31.12,18.82
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,16.04,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,40.02,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,119.88,78.76
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,194.69,144.41
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,261.57,201.11
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,337.46,263.81
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,398.54,312.5
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,463.81,362.18
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,520.03,403.21
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,580.77,445.74
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,632.47,479.66
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,684.47,511.91
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,731.17,539.44
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,772.3,562.37
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,811.94,585.6
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,849.99,607.52
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,882.6,625.73
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,912.98,642.45
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,937.96,656.27
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,960.29,668.48
