Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,977.43,678.04
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,991.57,685.84
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,1000.11,691.21
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,1005.49,694.8
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,1005.22,693.6
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,1001.73,690.57
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,994.09,686.53
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,983.38,680.68
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,967.77,670.45
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,949.32,658.52
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,926.24,644.77
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,900.52,629.35
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,871.17,611.58
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,839.3,592.1
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,699.03,497.19
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,583.63,411.94
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,641.63,459.71
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,680.27,491.51
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,633.78,459.42
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,586.44,426.29
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,536.68,389.63
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,486.74,351.84
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,434.45,312.01
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,378.78,268.58
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,326.37,225.96
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,275.7,184.02
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,224.44,142.18
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,176.14,103.58
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,125.21,65.96
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,81.72,39.24
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,41.87,29.14
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,34.14,22.7
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,28.78,17.95
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,23.03,12.35
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,11.4,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,46.37,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,128.43,83.51
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,203.51,150.45
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,268.54,205.42
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,341.88,265.25
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,401.78,312.53
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,463.71,359.16
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,521.33,400.56
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,580.92,441.5
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,632.33,475.76
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,683.96,508.91
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,725.78,535.11
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,771.43,563.57
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,810.97,586.87
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,848.89,608.84
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,881.66,627.69
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,912.21,645.05
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,936.97,659.62
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,959.03,672.58
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,976.31,681.66
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,990.58,688.97
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,998.73,691.73
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,1003.72,692.69
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,1002.13,690.19
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,997.27,685.86
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,990.16,681.72
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,979.95,675.78
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,963.89,666.32
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,944.98,655.17
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,921.93,641.45
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,896.22,626.06
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,866.67,606.91
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,834.75,586.23
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,798.96,563.96
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,761.19,540.26
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,718.43,513.07
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,674.74,484.19
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,628.8,453.15
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,582.1,420.69
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,532.53,384.43
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,479.37,344.75
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,427.85,305.77
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,377.19,266.23
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,324.88,224.1
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,274.62,182.96
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,220.98,139.9
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,173.52,102.44
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,126.6,68.51
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,84.63,43.16
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,45.89,32.46
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,38.6,26.38
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,32.09,20.64
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,24.65,13.52
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,33.67,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,111.17,71.21
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,181.56,134.16
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,248.23,190.13
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,322.57,250.87
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,383.78,300.04
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,449.33,350.53
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,507.92,393.32
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,569.16,436.24
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,619.84,470.67
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,673.13,504.87
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,720.81,534.37
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,768.1,563.01
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,802.78,583.16
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,840.87,605.42
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,874.65,625.04
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,906.42,643.27
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,931.3,657.05
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,953.54,669.22
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,970.98,678.43
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,985.51,685.9
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,994.56,691.51
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,1000.46,695.32
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,1000.22,694.01
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,996.77,690.86
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,989.15,686.31
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,978.46,679.97
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,962.88,669.26
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,944.44,656.89
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,921.37,643.04
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,895.65,627.51
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,865.66,607.95
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,833.34,586.87
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,797.17,565.42
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,759.08,542.46
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,715.68,514.58
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,671.45,484.97
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,625.38,452.46
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,578.59,418.73
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,528.99,382.34
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,475.88,342.59
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,424.45,303.59
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,373.96,264.09
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,322.21,222.35
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,272.46,181.57
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,218.6,138.37
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,171.04,100.88
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,124.52,67.36
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,83.01,42.5
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,44.82,31.5
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,38.72,26.33
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,31.73,20.22
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,23.87,12.74
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,25.9,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,101.47,63.68
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,169.95,124.98
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,234.38,179.3
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,311.29,242.53
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,372.57,292.08
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,438.36,343.31
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,499.42,389.41
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,563.74,436.36
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,616.11,472.8
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,666.89,505.66
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,715.05,535.05
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,762.98,563.53
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,803.3,587.1
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,836.96,605.92
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,869.92,624.43
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,900.9,641.47
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,926.57,654.99
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,949.64,666.85
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,966.97,675.56
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,981.39,682.55
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,990.32,687.67
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,996.14,691.02
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,995.35,689.02
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,991.39,685.22
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,983.8,680.34
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,973.17,673.72
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,956.75,662.63
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,937.56,649.93
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,915.21,636.32
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,890.25,621.1
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,859.75,602.67
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,827.02,582.73
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,790.9,560.17
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,752.88,536.24
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,709.6,508.83
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,665.85,479.32
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,617.61,445.75
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,570.82,412.32
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,521.07,376.05
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,471.92,339.26
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,420.7,300.63
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,370.63,261.73
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,316.12,218.44
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,267.49,179.03
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,218.08,139.65
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,172.24,103.97
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,127.96,72.72
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,89.76,50.37
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,53.82,38.91
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,46.42,32.65
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,36.68,24.15
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,26.39,14.47
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.37,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.9,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,37.84,20.57
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,71.74,50.72
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,121.53,91.74
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,168.8,130.6
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,216.71,169.54
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,276.68,217.05
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,338.45,264.43
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,404.63,313.74
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,462.5,355.82
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,531.62,404.69
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,603.4,454.27
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,679.26,504.97
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,720.82,529.5
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,765.26,555.36
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,805.22,578.08
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,844.49,598.97
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,871.45,612.23
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,896.39,624.19
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,920.79,636.57
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,939.57,645.5
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,949.99,652.22
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,957.65,657.33
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,966.05,661.52
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,966.34,660.75
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,899.49,619.49
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,821.87,565.42
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,747.22,516.38
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,673.56,466.63
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,621.54,432.96
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,571.13,399.55
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,704.39,498.78
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,816.04,575.68
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,680.43,483.42
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,565.89,400.43
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,476.06,339.06
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,395.5,282.66
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,445.15,320.79
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,483.43,349.54
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,482.35,350.54
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,462.97,336.43
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,327.64,238.05
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,236.29,173.04
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,256.36,185.1
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,261.36,182.72
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,119.54,80.4
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,7.25,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,54.1,31.12
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,101.52,73.99
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,164.67,126.29
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,228.57,178.91
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,237.16,186.81
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,233.97,184.34
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,266.59,209.31
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,298.55,232.91
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,364.68,283.6
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,443.35,342.24
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,483.72,369.91
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,523.69,396.95
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,553.1,416.5
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,581.14,434.94
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,609.15,452.67
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,636.01,469.43
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,635.69,467.69
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,642.46,470.92
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,559.89,410.83
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,467.75,343.31
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,488.99,358.58
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,509.83,373.02
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,647.82,471.9
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,781.95,564.09
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,641.91,465.39
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,505.13,367.32
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,714.82,525.88
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,901.76,656.75
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,808.47,590.01
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,718.97,523.34
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,640.19,467.86
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,564.94,413.86
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,436.29,322.11
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,313.38,232.1
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,489.68,369.97
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,646.12,485.16
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,593.68,444.16
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,550.24,410.56
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,500.65,373.88
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,451.2,336.5
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,405.0,300.99
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,358.2,263.96
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,310.1,225.03
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,264.16,187.4
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,217.49,149.49
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,173.15,114.11
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,131.03,81.4
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,89.27,53.35
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,54.18,40.78
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,47.34,34.79
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,36.4,24.94
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.83,13.71
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,4.33,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,8.67,1.3
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,14.94,6.57
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,21.22,11.81
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,27.99,17.42
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,34.75,22.95
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,36.69,24.39
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,38.63,25.8
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,152.8,117.25
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,273.0,209.54
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,289.3,220.2
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,305.1,230.66
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,380.06,286.54
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,465.84,348.7
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,484.38,359.8
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,493.2,364.36
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,548.82,403.54
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,595.69,436.03
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,625.78,455.64
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,655.36,474.82
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,666.83,481.99
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,677.37,488.68
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,675.52,487.03
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,672.81,484.92
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,778.92,560.73
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,878.72,629.86
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,886.72,637.98
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,888.6,642.17
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,866.32,627.67
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,842.15,611.92
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,815.26,594.5
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,786.44,575.58
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,721.53,527.92
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,661.67,483.57
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,655.18,482.38
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,636.96,472.08
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,587.45,435.21
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,542.99,401.76
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,502.01,371.96
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,455.9,337.28
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,407.46,300.04
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,361.36,263.74
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,313.49,225.1
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,268.06,188.06
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,221.49,151.09
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,179.09,118.38
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,137.51,88.53
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,100.88,65.73
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,72.91,56.18
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,61.45,46.28
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,45.07,31.91
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,29.4,16.94
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,49.81,26.8
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,93.74,67.69
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,147.25,112.48
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,199.98,156.4
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,248.74,196.73
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,300.77,238.72
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,284.99,224.79
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,260.21,203.09
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,332.61,258.75
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,400.77,309.64
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,567.49,437.35
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,737.2,558.51
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,708.6,533.24
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,658.14,491.36
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,774.99,576.16
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,885.06,647.37
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,910.18,661.72
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,927.2,671.51
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,740.01,540.66
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,512.09,371.21
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,757.23,553.3
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,976.53,698.76
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,843.15,605.33
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,690.25,492.47
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,835.28,601.37
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,959.21,684.56
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,943.46,673.78
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,925.01,662.46
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,902.54,648.26
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,877.55,632.44
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,847.57,613.35
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,815.44,592.78
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,724.56,530.83
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,646.35,472.94
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,569.07,417.7
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,500.58,367.88
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,542.5,403.64
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,563.99,421.77
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,495.48,369.17
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,441.9,327.76
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,377.35,279.56
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,320.53,237.62
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,294.55,215.65
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,256.15,182.64
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,212.28,147.49
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,170.0,114.13
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,129.5,84.37
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,92.33,60.2
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,61.28,46.61
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,53.42,39.71
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,39.82,27.65
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,25.72,13.96
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,11.59,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,73.11,40.18
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,143.3,105.28
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,203.94,156.74
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,273.12,214.24
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,334.0,264.47
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,400.27,317.48
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,358.45,283.25
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,300.16,234.86
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,373.42,291.78
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,460.41,356.94
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,589.48,453.97
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,728.38,551.98
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,769.61,577.28
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,806.78,600.24
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,769.48,569.6
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,711.83,522.63
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,719.78,525.72
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,725.08,526.47
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,718.06,518.26
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,708.77,508.76
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,676.64,484.0
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,650.48,463.35
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,713.18,505.0
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,779.03,546.5
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,774.59,542.17
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,768.91,537.81
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,857.42,601.75
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,931.26,646.81
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,908.38,633.55
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,882.89,619.67
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,853.82,602.12
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,822.28,582.81
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,786.23,561.52
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,748.24,538.62
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,702.89,510.41
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,656.28,478.65
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,610.02,446.46
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,563.31,413.05
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,514.87,377.84
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,466.27,341.27
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,415.05,302.04
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,361.76,260.13
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,310.4,218.16
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,260.96,177.11
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,211.12,136.5
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,164.88,100.02
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,119.53,67.67
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,79.32,44.51
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,47.3,34.45
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,42.06,29.83
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,32.56,21.36
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.51,11.16
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,12.89,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,81.59,43.73
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,149.23,109.04
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,214.58,164.31
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,292.72,229.02
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,355.39,280.8
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,422.99,334.89
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,484.27,381.96
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,548.87,430.0
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,602.21,467.75
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,656.33,504.13
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,701.99,533.27
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,749.96,563.47
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,790.49,587.99
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,829.61,611.23
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,863.97,631.0
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,891.09,645.85
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,916.86,660.19
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,940.09,672.87
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,958.03,682.18
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,973.16,689.79
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,982.94,695.53
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,989.61,699.46
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,992.46,700.13
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,992.18,698.95
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,826.84,589.69
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,650.88,461.68
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,805.36,577.35
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,938.23,665.3
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,914.89,649.85
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,888.86,633.83
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,858.59,615.01
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,825.99,594.57
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,789.49,571.18
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,751.04,546.34
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,708.6,518.77
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,664.77,488.96
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,618.54,456.62
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,571.5,422.78
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,520.83,384.52
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,470.28,345.34
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,414.24,301.76
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,362.82,260.3
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,310.46,216.85
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,260.32,174.72
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,209.52,132.9
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,158.76,92.65
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,112.31,59.71
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,71.06,36.82
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,39.64,27.85
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,36.06,24.66
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,28.93,18.23
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,21.25,9.88
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,77.97,39.34
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,164.06,119.74
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,234.77,179.94
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,315.3,247.14
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,376.72,298.0
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,442.79,350.68
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,500.8,395.57
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,564.1,442.87
