Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,616.98,481.16
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,670.25,517.99
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,716.43,548.04
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,757.0,573.65
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,797.07,598.36
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,835.59,621.66
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,868.96,641.44
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,900.19,659.67
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,925.32,673.48
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,947.77,685.51
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,965.41,694.73
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,980.06,702.08
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,989.17,707.4
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,995.08,710.82
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,995.26,709.26
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,992.2,705.79
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,984.47,700.9
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,973.58,694.12
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,957.27,682.53
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,938.03,669.17
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,915.02,654.57
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,889.3,638.23
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,858.46,617.46
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,825.33,595.18
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,788.65,571.5
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,750.02,546.34
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,705.48,517.11
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,660.62,485.76
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,614.15,453.15
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,563.99,417.08
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,514.01,379.28
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,464.45,340.8
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,412.48,300.2
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,361.65,259.34
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,306.35,213.99
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,256.42,172.33
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,206.14,131.32
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,159.44,94.59
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,114.44,63.17
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,75.22,41.81
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,46.31,33.37
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,41.43,29.12
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.29,20.94
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.64,10.52
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,56.52,26.2
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,117.47,85.56
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,193.64,148.96
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,277.75,218.8
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,340.96,271.13
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,412.8,328.58
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,480.7,380.85
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,553.38,434.96
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,607.52,473.97
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,662.48,511.96
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,711.47,543.07
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,763.41,575.54
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,804.92,601.09
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,844.99,625.33
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,874.8,642.6
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,908.07,662.12
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,934.23,676.29
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,957.77,688.69
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,976.47,698.21
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,992.26,705.91
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,1001.11,710.7
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,1006.78,713.64
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,1007.72,712.23
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,1005.43,708.94
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,997.02,703.38
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,985.48,695.97
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,969.93,684.71
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,951.41,671.69
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,927.31,656.57
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,900.52,639.76
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,869.78,620.6
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,836.61,599.75
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,799.27,575.83
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,759.99,550.46
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,716.99,522.37
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,672.54,491.77
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,625.01,457.7
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,576.72,422.27
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,525.62,383.95
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,470.86,342.07
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,417.72,300.85
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,365.54,259.14
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,311.95,215.54
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,260.52,173.05
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,208.55,130.65
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,156.71,90.01
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,109.75,57.41
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,68.23,35.38
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,39.93,27.89
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,36.38,24.76
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,29.25,18.37
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.04,8.99
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,71.39,31.8
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,149.06,108.17
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,218.01,166.65
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,302.19,236.51
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,365.27,288.5
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,433.32,342.53
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,496.22,391.04
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,560.73,439.26
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,614.62,477.54
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,669.04,513.78
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,717.33,543.74
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,765.29,572.73
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,801.14,593.74
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,840.25,616.68
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,873.99,636.0
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,905.63,653.77
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,930.8,667.23
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,953.27,678.94
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,970.92,687.58
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,985.55,694.39
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,993.61,698.59
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,998.46,700.95
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,999.11,699.39
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,996.47,695.94
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,988.13,690.91
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,976.63,684.03
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,960.15,672.73
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,940.72,659.67
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,917.54,645.66
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,891.62,629.91
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,860.44,610.71
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,826.86,589.87
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,789.88,566.63
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,750.91,541.88
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,708.28,514.42
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,664.2,484.6
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,616.89,451.86
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,568.76,417.54
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,518.49,379.79
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,468.14,340.9
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,415.38,299.79
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,359.28,255.06
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,306.22,211.19
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,255.15,168.44
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,203.39,126.1
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,154.93,88.07
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,104.88,53.27
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,63.09,31.64
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,36.29,24.83
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,32.94,21.88
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,26.58,16.1
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,19.75,7.59
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,75.97,31.08
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,163.42,117.62
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,231.98,176.05
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,310.78,241.46
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,373.33,292.67
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,440.73,345.67
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,500.79,391.41
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,561.91,436.43
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,615.28,473.62
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,669.14,508.87
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,717.17,538.11
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,759.84,562.97
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,800.64,587.23
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,839.86,610.06
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,873.45,628.91
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,904.84,646.19
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,930.01,660.71
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,952.48,673.58
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,970.11,682.53
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,984.73,689.68
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,993.78,694.9
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,999.6,698.28
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,999.71,696.83
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,996.53,693.51
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,988.64,688.84
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,977.58,682.33
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,961.51,671.38
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,942.45,658.68
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,918.69,644.44
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,892.19,628.45
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,861.26,609.86
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,827.88,589.53
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,791.09,566.53
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,752.27,541.98
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,708.9,514.13
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,664.38,483.9
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,617.12,450.37
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,569.06,415.38
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,518.22,377.48
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,467.27,338.41
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,410.39,294.61
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,358.17,252.87
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,304.97,209.5
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,253.71,167.07
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,202.42,125.2
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,151.34,85.34
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,104.15,53.03
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,62.17,31.7
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,36.85,25.29
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,33.09,22.0
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,26.27,15.81
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,18.93,6.5
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,79.46,29.64
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,168.52,121.51
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,236.65,180.38
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,314.98,246.07
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,377.19,297.63
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,444.18,350.94
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,502.0,394.81
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,564.81,440.6
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,617.72,477.66
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,671.05,512.88
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,718.49,542.04
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,760.48,566.74
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,801.37,591.38
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,840.69,614.58
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,873.71,633.33
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,904.43,650.43
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,929.71,665.26
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,952.26,678.38
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,969.13,686.54
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,982.9,692.81
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,991.93,698.02
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,997.72,701.36
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,997.84,700.21
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,994.66,697.15
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,986.73,692.31
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,975.63,685.6
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,958.67,673.88
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,938.81,660.45
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,915.14,645.73
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,888.75,629.29
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,857.75,610.11
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,824.45,589.35
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,787.62,565.89
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,748.83,540.98
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,706.06,513.18
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,661.89,482.67
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,614.57,449.76
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,566.5,415.36
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,515.79,377.24
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,464.93,337.98
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,408.17,294.06
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,356.12,252.29
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,302.89,208.29
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,251.47,165.31
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,199.93,123.35
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,148.64,83.49
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,101.74,51.53
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,59.67,30.51
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,36.16,24.71
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,32.36,21.36
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,25.5,15.13
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.1,5.32
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,77.63,25.09
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,165.19,118.55
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,232.25,176.47
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,309.02,240.65
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,372.19,292.69
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,440.36,346.65
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,500.14,392.37
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,560.46,436.95
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,614.9,475.13
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,669.9,511.05
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,718.0,541.46
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,765.5,570.83
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,801.12,590.93
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,840.06,612.88
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,873.63,631.27
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,904.98,647.99
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,930.0,662.36
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,952.33,675.08
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,969.4,683.18
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,983.42,689.47
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,991.84,694.37
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,997.05,697.45
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,995.23,694.92
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,990.1,690.54
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,981.67,685.65
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,970.15,678.95
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,953.29,668.1
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,933.58,655.52
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,909.71,641.24
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,883.21,625.26
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,851.71,606.01
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,818.0,585.22
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,780.48,561.74
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,741.13,536.83
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,696.82,508.24
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,649.89,475.7
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,602.5,442.9
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,554.66,408.74
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,504.65,371.19
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,454.83,332.72
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,402.53,291.98
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,351.51,251.06
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,296.25,205.78
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,246.2,164.06
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,196.04,123.4
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,149.71,87.62
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,104.22,56.5
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,63.69,35.9
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,42.77,30.29
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,38.04,26.06
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.19,17.26
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.94,4.41
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,65.01,16.72
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,138.41,99.0
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,201.39,153.15
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,274.57,214.46
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,340.08,268.47
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,408.81,323.29
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,470.12,370.13
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,534.85,417.87
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,588.34,456.21
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,642.7,493.6
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,689.88,524.11
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,739.58,555.79
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,780.4,580.74
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,819.83,604.43
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,854.28,624.47
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,881.42,639.52
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,907.51,653.82
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,931.05,666.41
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,949.0,675.74
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,964.04,683.28
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,973.08,688.18
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,979.02,691.27
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,980.34,690.5
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,978.5,687.89
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,970.13,682.05
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,958.71,674.44
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,942.93,663.15
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,924.3,650.19
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,901.07,635.44
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,875.22,619.06
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,844.33,599.46
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,811.22,578.38
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,774.33,554.51
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,735.59,529.32
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,693.1,501.21
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,649.51,470.51
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,599.89,435.38
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,551.95,400.53
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,501.22,362.85
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,450.82,324.42
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,398.71,284.4
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,347.85,244.2
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,292.71,199.76
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,243.01,159.07
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,193.0,119.23
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,146.82,84.24
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,102.08,54.87
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,63.33,36.42
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,44.31,31.35
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,38.76,26.51
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,28.67,17.49
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,18.0,3.38
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,61.74,11.58
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,131.54,93.31
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,199.2,150.78
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,280.99,218.57
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,344.42,270.91
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,413.13,325.64
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,475.98,373.54
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,542.68,422.56
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,596.47,460.95
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,648.76,496.31
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,698.34,528.37
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,747.8,559.67
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,788.46,583.89
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,827.63,606.67
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,856.37,622.45
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,888.24,640.17
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,913.84,653.59
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,936.79,665.27
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,954.46,673.56
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,969.18,680.03
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,977.92,684.64
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,983.49,687.44
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,984.36,686.03
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,982.01,682.8
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,973.57,677.34
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,962.02,670.1
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,945.55,658.92
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,926.16,646.03
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,902.59,631.88
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,876.33,616.03
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,845.33,597.09
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,812.0,576.53
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,774.92,553.13
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,735.94,528.32
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,692.0,499.92
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,647.46,468.74
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,600.51,435.43
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,549.86,398.81
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,499.08,361.06
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,448.56,322.47
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,396.47,282.35
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,345.53,241.95
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,293.16,199.36
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,239.89,155.94
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,189.62,115.89
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,143.07,80.71
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,98.24,51.65
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,59.38,33.87
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,42.28,29.51
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,37.52,25.33
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.53,16.4
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.23,1.69
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,49.7,4.5
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,107.23,75.29
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,178.24,134.67
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,254.62,197.83
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,317.45,249.45
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,386.33,304.18
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,453.97,356.4
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,523.45,408.44
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,578.09,447.44
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,633.8,486.03
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,684.13,517.97
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,731.98,547.09
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,773.4,572.03
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,813.52,595.68
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,848.68,615.97
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,881.95,634.84
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,907.51,648.55
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,930.54,660.64
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,942.93,665.97
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,958.08,673.2
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,967.35,678.16
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,973.56,681.37
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,974.67,680.53
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,972.69,677.92
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,964.75,672.75
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,953.79,665.85
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,937.11,654.48
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,917.66,641.48
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,894.15,626.97
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,868.08,610.87
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,836.74,590.14
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,803.34,568.1
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,766.58,545.89
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,728.07,522.29
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,683.98,493.02
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,640.09,462.55
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,592.8,430.0
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,545.09,396.21
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,495.13,359.12
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,445.69,321.39
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,390.91,279.43
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,340.42,239.44
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,288.5,197.33
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,239.25,157.1
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,189.85,118.03
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,144.57,84.14
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,100.85,55.76
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,63.06,38.27
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,47.31,33.65
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.56,27.78
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.25,17.68
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,18.47,0.48
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,60.13,1.17
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,129.68,90.83
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,195.88,147.31
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,276.0,213.65
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,339.76,266.13
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,408.96,321.1
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,472.44,370.01
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,539.84,420.21
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,594.21,458.89
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,647.14,494.59
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,697.48,526.9
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,747.86,558.48
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,789.1,583.15
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,823.78,603.05
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,858.23,621.61
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,890.69,638.56
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,916.87,653.93
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,940.39,667.63
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,958.08,676.29
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,972.81,683.15
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,981.57,686.75
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,987.12,688.5
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,988.36,688.08
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,986.34,685.76
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,977.76,680.9
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,966.01,674.17
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,950.21,664.95
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,931.4,653.87
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,906.97,638.93
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,879.81,622.25
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,848.73,601.96
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,815.23,580.04
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,777.92,556.3
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,738.63,531.09
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,694.89,502.84
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,649.76,471.58
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,602.23,438.43
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,553.91,403.71
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,503.0,365.3
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,452.12,325.88
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,395.01,281.55
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,342.69,239.46
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,289.11,195.33
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,237.73,152.73
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,186.27,111.47
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,135.31,73.0
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,89.01,43.59
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,48.41,26.73
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,35.25,23.67
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,31.42,20.25
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,23.54,13.04
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,14.99,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,52.11,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,120.77,84.45
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,185.09,139.5
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,260.48,202.21
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,323.15,253.98
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,395.01,311.2
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,458.93,360.84
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,526.95,412.05
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,581.45,451.29
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,636.95,490.03
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,685.24,520.41
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,736.62,552.18
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,777.93,577.19
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,817.84,600.87
