Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,852.76,620.86
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,880.54,635.93
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,906.17,649.84
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,929.22,662.03
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,947.42,671.12
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,962.77,678.46
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,971.3,682.98
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,976.69,685.7
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,977.9,684.89
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,975.91,682.22
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,967.36,675.58
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,955.71,667.17
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,939.18,655.81
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,919.77,642.74
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,896.19,628.15
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,869.95,611.89
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,838.66,592.62
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,805.11,571.79
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,767.76,548.11
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,728.54,523.03
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,685.82,495.21
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,641.75,464.55
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,594.76,432.01
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,547.12,397.99
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,493.16,357.74
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,442.59,318.75
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,389.84,277.7
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,338.28,236.43
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,281.91,191.05
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,232.95,151.4
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,183.3,111.41
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,135.36,74.86
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,90.51,46.78
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,51.76,31.05
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,40.22,27.7
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,35.35,23.32
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.77,16.18
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,22.68,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,56.53,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,123.34,85.38
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,190.98,143.17
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,274.15,211.91
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,310.95,243.45
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,348.85,274.08
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,379.69,297.45
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,397.78,310.15
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,460.66,356.27
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,516.48,395.94
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,623.92,474.8
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,736.05,550.81
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,700.26,520.82
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,641.02,472.1
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,764.75,561.23
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,876.78,632.76
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,902.52,646.15
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,925.67,658.42
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,883.85,628.87
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,820.91,579.51
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,901.48,638.61
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,971.59,682.34
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,970.06,679.28
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,965.3,674.86
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,957.28,669.93
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,946.22,663.19
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,929.46,651.85
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,909.94,638.85
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,832.52,587.96
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,757.54,532.72
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,782.9,556.37
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,796.1,567.98
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,758.78,544.78
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,719.72,520.47
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,633.24,457.8
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,563.48,405.73
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,557.58,404.2
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,536.85,390.37
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,486.84,352.65
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,437.06,314.26
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,385.44,274.21
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,331.95,231.84
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,279.67,189.22
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,229.57,148.16
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,180.35,109.38
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,135.19,76.1
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,91.19,48.72
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,53.17,38.3
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,43.16,30.03
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,36.85,24.52
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,25.8,14.51
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,14.12,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,45.28,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,99.62,68.02
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,170.42,127.62
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,246.12,190.25
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,308.86,241.96
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,377.85,297.02
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,443.84,348.18
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,511.39,399.0
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,566.53,438.71
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,622.84,478.09
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,672.57,510.25
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,722.53,541.16
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,761.58,564.57
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,802.21,588.66
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,836.6,606.89
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,869.08,623.5
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,894.71,636.68
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,917.85,648.17
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,935.1,655.84
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,949.44,661.69
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,952.89,662.19
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,958.85,664.42
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,958.24,661.7
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,949.19,653.98
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,941.37,649.02
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,930.69,642.4
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,914.06,630.87
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,894.88,617.92
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,870.86,603.32
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,844.56,587.33
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,814.15,569.03
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,781.9,549.46
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,744.9,526.01
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,706.48,500.45
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,660.75,469.5
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,616.96,439.3
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,570.78,407.88
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,524.69,375.7
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,476.63,340.7
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,429.21,305.26
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,379.14,267.64
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,331.08,230.64
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,282.18,192.19
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,235.51,155.45
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,188.74,120.07
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,146.5,90.01
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,105.32,64.33
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,70.16,51.91
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,60.77,44.21
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,48.12,33.46
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,31.57,18.7
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.11,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,20.63,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,44.7,27.99
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,106.79,78.94
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,167.06,128.11
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,194.7,151.39
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,224.32,175.55
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,258.49,202.26
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,291.91,227.67
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,349.82,271.68
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,419.0,322.81
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,513.19,392.57
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,625.35,472.32
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,631.95,472.19
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,624.49,463.23
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,694.56,510.3
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,758.7,551.57
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,610.55,444.72
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,445.34,323.95
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,490.45,356.4
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,535.35,386.82
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,410.0,298.69
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,281.68,206.41
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,323.12,236.89
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,364.23,266.0
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,522.99,379.21
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,668.59,477.89
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,539.3,388.34
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,411.79,298.86
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,388.22,283.14
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,365.02,266.98
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,432.02,315.89
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,495.7,361.23
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,550.44,403.03
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,595.92,437.81
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,544.82,401.74
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,500.12,370.26
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,473.43,352.08
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,448.15,334.24
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,431.07,321.98
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,407.13,303.51
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,344.29,256.72
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,294.53,219.88
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,256.72,189.49
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,220.97,159.87
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,182.81,130.36
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,148.06,104.57
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,112.38,79.33
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,79.54,62.2
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,66.12,50.63
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,48.12,34.81
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,29.95,18.0
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.8,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,11.1,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,22.21,11.29
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,44.89,30.63
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,67.21,49.3
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,93.42,71.04
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,120.11,92.86
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,122.91,94.63
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,125.47,96.0
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,145.05,111.26
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,164.79,126.45
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,329.0,257.02
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,497.12,384.96
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,530.58,407.49
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,562.58,429.27
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,591.63,449.01
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,620.63,468.52
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,393.94,300.57
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,163.76,122.21
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,393.24,297.79
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,613.79,457.01
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,384.76,289.59
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,151.81,112.46
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,217.32,162.76
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,282.66,211.79
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,285.51,213.68
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,288.27,215.67
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,219.35,163.86
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,150.98,111.84
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,169.39,126.14
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,187.57,140.12
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,207.13,155.06
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,226.43,169.78
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,354.56,267.62
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,476.63,358.32
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,354.54,267.74
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,239.61,181.02
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,162.02,121.92
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,84.24,61.37
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,91.97,67.7
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,99.52,73.88
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,117.71,88.69
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,135.33,103.14
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,126.06,96.12
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,116.75,89.05
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,101.16,77.0
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,85.63,64.8
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,70.18,52.29
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,54.81,41.81
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,40.57,29.38
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,26.06,16.54
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,15.43,6.54
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,13.76,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,28.23,15.91
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,56.18,39.94
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,88.52,67.12
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,120.71,94.09
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,153.63,121.21
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,118.15,92.02
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,80.55,60.68
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,104.19,79.64
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,127.83,98.27
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,138.57,106.21
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,149.33,114.1
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,101.39,75.84
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,55.15,38.82
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,108.55,81.1
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,162.93,123.11
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,185.09,139.9
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,207.28,156.63
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,196.27,147.9
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,185.33,139.33
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,218.22,164.28
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,251.01,188.77
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,146.31,108.98
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,42.67,28.15
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,84.92,61.38
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,127.18,94.12
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,146.36,108.95
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,165.36,123.62
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,261.31,196.39
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,355.86,266.06
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,278.05,208.49
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,200.94,150.83
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,230.78,173.84
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,260.03,196.01
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,276.49,208.6
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,292.22,220.67
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,237.65,179.78
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,183.87,139.1
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,145.36,109.68
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,107.08,80.0
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,159.7,121.81
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,203.34,156.06
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,182.97,140.48
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,158.43,121.69
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,136.59,104.9
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,115.45,88.5
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,94.31,71.78
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,73.91,58.13
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,54.79,41.53
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,35.4,24.42
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,20.76,10.48
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,6.39,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,12.54,3.86
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,24.61,14.4
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,36.7,24.67
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,50.24,36.07
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,64.03,47.48
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,54.11,39.13
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,44.43,30.98
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,73.49,54.53
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,103.3,78.27
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,210.28,163.06
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,317.08,244.35
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,335.62,256.91
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,353.74,269.38
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,369.18,279.27
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,384.26,288.81
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,401.19,300.39
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,418.04,311.83
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,441.87,327.7
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,465.41,343.13
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,474.5,348.28
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,483.09,353.15
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,529.64,385.39
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,575.25,416.09
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,468.63,341.39
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,361.09,264.91
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,423.9,310.55
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,482.18,351.27
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,378.59,278.06
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,277.19,205.07
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,224.18,166.52
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,171.57,127.3
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,231.48,172.78
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,290.06,216.32
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,351.77,262.53
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,411.04,306.14
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,328.3,245.64
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,253.41,190.38
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,218.96,165.09
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,185.24,139.88
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,177.22,134.44
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,169.1,128.82
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,158.57,120.98
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,147.74,112.82
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,127.96,97.86
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,108.75,83.13
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,88.68,67.07
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,68.97,53.7
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,51.4,38.43
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,33.61,22.73
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,19.79,9.35
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,10.6,2.3
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,21.23,11.57
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,31.86,20.58
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,43.95,30.73
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,56.05,40.73
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,96.24,73.36
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,137.22,105.9
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,156.61,120.95
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,176.22,136.03
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,300.54,234.04
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,432.7,333.94
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,490.27,375.91
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,558.43,424.98
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,566.29,427.86
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,581.21,435.92
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,610.4,455.52
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,638.87,474.37
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,593.93,439.15
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,539.51,397.61
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,597.6,439.12
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,647.68,474.03
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,697.07,508.07
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,749.48,543.45
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,756.46,548.06
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,761.9,551.97
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,508.95,375.41
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,262.5,193.77
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,275.19,203.82
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,287.69,213.06
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,388.4,287.58
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,484.93,356.98
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,539.76,398.19
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,585.23,432.04
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,530.49,392.51
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,482.81,358.11
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,439.56,327.65
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,398.21,298.13
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,308.71,232.06
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,226.88,171.04
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,199.7,151.18
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,173.2,131.51
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,145.92,110.76
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,119.26,90.29
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,103.2,78.01
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,87.2,65.53
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,71.28,52.74
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,55.5,42.0
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,41.06,29.45
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,16.26
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,14.95,5.36
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,11.8,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,23.48,11.8
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,48.24,33.32
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,72.46,53.7
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,101.27,77.69
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,136.22,106.27
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,202.23,159.55
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,280.38,220.92
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,293.41,229.58
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,295.63,229.93
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,330.46,255.37
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,365.32,280.26
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,331.0,252.53
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,294.79,223.53
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,402.1,304.37
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,520.29,389.64
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,600.91,446.91
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,691.51,509.52
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,683.65,500.39
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,666.45,485.97
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,671.28,488.15
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,674.99,489.46
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,701.02,507.37
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,730.16,526.97
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,717.38,517.22
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,701.19,505.65
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,683.88,492.85
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,666.15,479.82
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,525.27,382.2
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,389.57,285.31
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,545.09,401.49
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,686.42,500.98
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,661.35,484.22
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,634.37,467.23
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,497.03,368.67
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,380.01,282.43
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,437.82,328.0
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,480.64,359.44
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,425.5,317.89
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,379.67,283.36
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,341.33,253.49
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,301.21,221.3
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,249.81,181.93
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,205.2,148.38
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,167.43,111.81
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,114.71,64.77
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,71.99,40.68
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,44.88,33.07
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,38.93,27.75
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,31.92,21.2
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.6,8.99
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,31.46,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,85.9,55.29
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,155.87,116.58
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,231.15,179.48
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,294.51,232.91
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,364.59,290.46
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,431.05,343.11
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,499.07,395.49
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,461.06,363.25
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,392.86,307.28
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,550.76,430.64
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,711.26,548.43
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,752.64,575.21
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,792.72,601.52
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,733.81,554.62
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,652.38,488.32
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,629.93,469.76
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,595.79,442.75
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,618.64,457.46
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,640.69,471.21
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,644.75,472.91
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,647.84,474.08
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,669.26,487.92
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,689.61,500.79
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,720.4,522.47
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,745.02,539.82
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,822.54,600.34
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,886.4,645.62
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,861.84,628.8
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,834.82,611.03
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,683.89,503.39
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,550.64,402.26
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,631.46,467.83
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,691.95,515.69
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,649.76,484.97
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,606.0,453.16
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,511.94,382.5
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,441.55,329.05
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,407.4,303.87
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,371.74,276.74
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,347.72,256.04
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,306.8,219.11
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,253.49,176.61
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,210.92,143.93
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,165.27,105.86
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,115.58,67.18
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,74.42,44.34
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,50.48,37.52
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,42.71,30.65
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,34.49,23.05
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,21.11,8.49
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,8.85,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,11.08,3.3
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,17.36,8.64
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,24.6,14.75
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,31.85,20.79
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,37.66,25.47
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.07
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,57.02,40.98
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,70.59,51.76
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,91.07,67.84
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,111.96,84.0
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,111.83,83.6
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,111.76,83.3
