Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,140.28,105.25
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,168.91,126.96
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,174.21,130.77
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,179.53,134.65
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,183.87,137.79
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,188.19,140.95
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,200.88,150.45
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,213.48,159.85
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,222.06,166.23
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,230.54,172.54
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,218.96,163.69
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,207.42,154.92
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,236.5,176.53
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,265.27,197.61
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,197.66,147.06
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,130.59,96.14
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,83.27,59.7
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,35.85,22.66
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,32.93,20.41
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,30.02,18.14
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,75.08,53.67
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,119.73,88.55
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,82.31,59.49
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,44.5,29.83
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,98.37,72.51
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,150.38,113.24
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,138.15,104.16
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,125.99,95.19
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,173.97,127.55
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,205.76,144.04
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,167.54,114.23
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,127.41,85.11
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,90.92,62.76
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,67.21,52.05
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,52.64,39.24
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,37.46,25.57
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,19.33,6.48
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,18.34,7.59
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,38.43,25.59
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,58.54,42.68
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,82.61,62.91
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,106.69,82.8
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,93.52,71.85
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,81.65,61.87
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,149.94,117.19
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,227.87,178.44
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,277.8,216.59
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,328.72,254.81
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,358.86,276.6
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,388.85,298.08
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,447.12,340.47
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,514.89,388.54
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,600.71,450.38
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,696.77,516.9
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,680.61,500.73
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,654.84,479.15
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,649.11,472.94
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,642.27,465.81
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,669.26,483.24
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,695.11,499.22
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,506.21,369.0
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,315.18,231.95
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,348.43,256.92
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,382.31,280.78
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,391.02,287.26
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,399.29,293.63
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,408.33,300.75
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,416.55,307.29
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,421.2,311.3
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,424.6,314.43
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,374.18,278.53
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,325.69,243.73
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,303.03,227.68
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,280.65,211.56
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,273.0,206.44
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,264.18,200.19
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,236.33,179.69
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,209.15,159.51
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,214.44,159.74
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,204.1,145.7
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,163.0,113.31
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,123.32,83.82
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,87.31,61.07
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,63.61,49.23
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,49.31,36.62
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,34.41,23.13
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,17.72,4.43
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.71,0.69
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,14.47,6.33
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,88.58,67.19
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,175.46,136.51
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,129.48,99.21
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,91.22,68.03
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,221.23,171.31
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,353.49,271.95
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,348.74,266.46
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,342.55,260.36
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,473.91,359.11
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,609.07,456.35
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,681.61,508.63
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,763.79,566.76
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,629.83,467.75
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,483.45,358.04
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,592.05,438.1
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,692.82,509.72
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,721.65,528.44
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,743.29,542.62
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,844.09,620.7
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,929.42,679.47
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,912.72,667.78
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,893.07,654.95
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,868.85,639.1
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,841.95,621.48
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,810.14,600.51
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,776.11,577.94
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,737.9,552.36
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,697.88,525.33
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,653.89,492.34
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,608.89,458.07
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,558.16,420.72
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,509.47,383.72
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,457.53,342.5
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,406.68,301.14
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,354.06,257.46
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,299.75,211.87
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,247.55,168.02
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,198.87,127.63
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,150.34,89.95
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,106.62,60.1
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,65.56,39.73
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,48.6,35.88
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,40.32,28.52
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,31.56,20.35
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,15.94,1.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,30.09,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,81.06,48.3
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,153.2,113.92
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,228.42,177.22
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,293.38,232.38
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,365.38,291.97
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,432.49,345.67
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,501.6,399.54
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,557.97,442.75
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,615.62,486.0
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,667.69,522.8
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,717.98,556.83
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,760.59,584.37
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,801.91,610.61
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,839.07,633.6
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,869.51,651.7
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,895.71,668.18
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,919.26,682.88
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,938.27,693.48
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,954.39,702.21
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,962.86,706.66
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,968.09,709.1
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,968.16,707.16
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,964.93,703.21
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,956.02,697.1
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,943.91,689.01
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,926.79,677.71
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,906.66,664.48
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,881.88,647.88
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,854.35,629.47
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,821.31,607.33
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,785.97,583.58
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,747.75,557.74
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,707.61,530.45
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,661.74,496.84
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,612.92,460.57
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,563.46,423.06
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,513.6,384.37
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,461.26,342.98
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,409.82,301.27
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,356.58,257.73
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,301.56,212.06
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,248.53,167.85
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,198.73,126.77
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,149.24,88.49
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,104.66,58.47
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,63.05,38.59
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,48.18,35.51
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,39.66,27.92
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,30.86,19.65
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.6,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,42.89,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,116.6,69.38
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,190.48,141.93
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,274.7,213.53
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,341.13,270.19
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,413.68,329.82
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,477.13,380.52
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,542.42,431.0
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,597.5,472.6
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,653.17,512.3
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,702.83,545.31
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,747.5,574.11
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,788.56,599.88
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,827.9,624.1
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,861.55,644.36
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,892.86,662.9
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,917.97,678.0
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,940.19,691.2
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,957.03,699.76
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,970.63,706.28
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,977.97,710.22
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,981.93,712.12
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,978.58,708.0
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,971.78,701.82
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,962.24,695.42
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,949.42,687.01
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,931.19,675.16
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,909.93,661.42
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,883.42,643.99
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,854.17,624.78
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,820.59,602.87
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,784.8,579.37
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,745.85,553.38
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,705.01,525.92
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,658.39,492.1
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,611.51,457.31
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,559.67,419.33
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,509.96,381.71
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,457.18,340.03
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,405.09,297.82
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,351.65,254.06
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,296.58,208.27
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,243.64,163.69
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,193.83,122.37
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,144.25,84.23
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,99.46,54.5
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,57.95,35.74
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,45.71,33.39
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,37.79,26.31
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,29.33,18.27
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,40.93,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,111.11,64.04
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,181.4,134.58
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,259.67,200.93
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,326.03,257.29
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,398.66,316.84
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,460.58,365.58
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,525.63,414.9
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,580.62,455.72
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,634.15,494.21
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,684.54,527.21
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,734.71,559.29
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,775.93,584.19
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,815.61,607.6
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,845.61,624.15
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,878.64,642.56
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,903.87,656.91
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,926.34,669.49
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,943.76,678.06
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,958.15,684.79
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,966.14,688.36
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,970.84,690.01
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,969.72,686.8
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,965.27,681.7
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,955.68,674.9
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,942.83,666.24
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,924.5,654.91
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,903.13,641.77
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,877.54,625.99
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,849.17,608.45
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,816.1,588.31
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,780.64,566.43
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,741.04,541.16
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,699.55,514.39
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,531.5,392.74
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,403.85,296.63
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,444.95,329.31
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,470.16,347.46
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,342.88,254.07
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,244.04,181.95
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,241.5,180.5
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,235.3,175.44
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,221.58,156.23
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,188.45,118.15
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,139.47,80.73
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,95.28,51.93
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,53.64,33.79
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,43.26,31.3
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,35.74,24.55
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.96,16.2
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,29.47,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,83.83,46.02
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,151.91,111.95
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,227.48,174.64
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,291.4,227.18
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,364.99,285.19
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,427.07,332.67
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,492.75,381.09
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,466.91,358.38
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,421.14,321.02
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,557.82,421.64
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,706.01,521.3
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,745.55,542.94
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,786.58,566.58
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,737.86,529.85
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,667.95,477.1
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,663.4,473.89
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,655.64,467.73
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,709.23,504.85
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,763.05,540.9
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,731.72,518.46
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,698.01,495.12
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,745.53,530.06
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,791.41,562.81
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,800.14,569.01
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,803.52,572.24
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,737.85,527.05
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,675.85,483.91
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,659.12,473.68
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,641.74,462.58
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,712.47,519.51
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,764.23,559.68
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,620.05,456.9
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,501.13,368.06
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,528.87,391.55
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,543.44,403.76
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,463.77,344.77
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,396.74,295.19
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,362.4,270.18
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,328.03,244.5
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,304.99,225.9
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,277.78,202.37
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,226.04,163.13
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,186.99,134.73
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,151.28,107.65
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,117.22,83.16
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,85.51,67.37
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,66.36,51.0
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,48.7,35.49
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,30.5,18.92
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,15.65,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,30.86,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,86.36,45.46
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,154.55,113.53
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,229.29,175.83
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,292.59,228.44
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,365.76,286.89
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,426.92,333.87
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,491.36,381.57
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,546.22,419.35
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,602.33,456.34
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,652.21,487.19
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,702.13,516.05
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,741.4,540.34
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,782.22,565.56
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,816.32,585.97
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,848.35,605.06
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,874.23,621.45
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,897.55,636.37
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,657.41,477.09
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,384.9,279.51
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,451.56,328.5
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,517.55,374.01
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,523.92,378.07
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,529.83,382.32
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,570.61,411.01
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,605.44,435.21
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,676.53,485.92
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,740.22,530.35
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,788.47,568.91
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,823.07,594.55
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,790.66,573.87
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,756.03,552.15
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,643.53,472.27
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,549.22,402.35
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,577.83,428.15
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,586.83,437.52
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,420.29,314.18
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,298.1,222.12
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,354.04,264.16
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,386.37,283.06
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,334.18,240.47
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,284.0,199.05
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,232.6,156.46
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,184.51,117.35
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,137.49,82.27
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,95.72,55.95
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,56.59,42.76
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,48.56,35.74
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,38.18,26.49
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,27.19,15.95
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,28.99,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,81.65,40.95
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,148.24,109.6
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,220.28,170.95
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,283.84,224.73
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,354.17,282.27
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,418.15,333.01
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,483.15,382.87
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,538.64,424.1
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,595.44,465.15
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,645.89,500.63
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,696.58,534.44
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,738.42,562.2
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,776.33,587.0
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,812.2,609.32
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,846.37,630.31
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,871.8,646.26
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,894.66,660.57
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,912.99,670.6
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,923.54,675.55
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,724.57,535.98
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,495.81,363.96
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,551.69,405.39
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,610.76,447.21
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,533.53,391.51
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,462.0,339.61
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,603.47,445.14
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,735.81,539.9
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,783.89,579.18
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,818.25,605.5
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,786.64,584.17
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,752.77,561.65
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,621.09,464.08
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,513.48,380.81
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,556.8,418.05
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,581.17,438.73
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,383.74,290.44
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,236.35,177.29
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,319.73,240.71
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,381.59,281.62
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,242.88,178.36
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,156.63,118.61
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,176.9,124.89
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,180.26,114.2
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,133.15,78.96
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,91.23,52.91
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,52.06,39.01
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,45.57,33.32
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,35.89,24.62
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,25.64,14.51
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,27.73,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,78.14,36.71
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,147.26,108.71
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,222.5,172.95
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,136.52,107.17
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,24.12,14.35
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,82.76,62.59
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,145.68,113.19
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,159.9,124.07
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,174.11,134.84
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,194.92,150.54
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,215.9,166.16
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,201.56,154.0
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,187.38,142.1
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,223.87,169.64
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,260.48,196.79
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,431.13,326.35
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,588.71,441.24
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,574.94,429.13
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,559.79,416.8
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,697.87,519.72
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,834.15,617.44
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,726.81,536.65
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,619.63,455.94
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,698.3,514.92
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,769.34,566.69
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,722.38,531.73
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,676.36,497.85
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,758.14,564.73
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,822.66,612.47
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,670.77,501.97
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,538.14,398.63
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,528.83,393.28
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,517.6,385.9
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,560.58,423.18
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,583.89,443.41
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,329.49,252.2
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,130.8,97.26
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,267.13,202.55
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,378.72,280.45
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,326.02,235.82
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,274.96,192.22
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,220.03,145.71
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,171.61,105.7
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,123.13,69.39
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,79.63,42.94
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,43.99,32.26
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,41.73,30.16
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,32.79,22.05
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,23.25,12.35
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,14.74,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,31.19,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,85.85,37.76
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,155.22,114.26
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,232.3,180.22
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,158.97,125.14
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,50.24,35.88
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,264.38,213.49
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,491.46,392.71
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,438.75,347.37
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,353.0,276.31
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,388.11,302.06
