Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,423.02,326.79
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,524.43,403.37
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,622.52,475.54
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,580.91,439.97
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,523.82,393.84
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,619.44,464.36
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,708.89,528.39
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,696.4,516.92
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,681.3,504.25
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,665.06,491.63
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,654.48,482.89
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,651.55,479.29
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,647.77,475.13
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,602.19,441.97
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,554.43,407.26
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,564.12,414.72
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,570.16,419.4
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,630.71,465.03
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,684.63,504.94
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,593.87,438.83
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,508.51,376.23
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,553.78,412.21
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,590.46,440.46
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,574.46,429.86
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,553.87,415.43
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,508.89,381.76
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,462.83,346.59
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,409.78,305.52
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,360.69,267.0
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,309.87,227.75
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,261.85,191.02
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,222.91,158.2
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,175.86,118.98
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,134.42,88.41
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,96.63,63.97
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,69.69,53.95
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,56.36,42.39
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,41.33,29.03
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.7,13.68
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,18.83,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,50.69,18.34
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,116.31,84.47
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,192.25,148.23
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,208.86,164.26
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,228.87,181.3
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,339.42,270.19
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,457.38,361.89
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,517.15,405.82
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,575.3,447.56
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,567.53,437.58
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,544.51,416.62
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,651.81,496.83
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,763.62,575.16
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,796.4,594.14
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,830.75,614.58
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,857.35,630.86
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,881.48,645.54
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,899.73,655.08
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,915.22,662.88
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,789.94,575.13
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,646.37,468.38
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,741.38,537.54
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,832.1,600.73
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,450.33,335.97
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,67.88,46.8
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,387.34,290.05
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,691.79,502.05
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,566.81,412.06
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,448.92,327.18
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,574.65,422.06
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,685.82,502.46
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,677.71,499.61
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,659.55,489.73
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,543.26,402.91
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,454.47,335.34
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,473.51,352.5
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,472.21,351.63
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,420.72,310.72
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,370.32,269.92
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,318.6,227.79
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,269.05,186.78
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,218.79,145.3
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,172.14,107.99
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,126.12,74.97
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,85.7,51.59
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,54.4,40.69
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,46.83,33.98
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,35.07,23.51
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.63,10.67
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,26.23,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,73.28,25.37
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,141.97,103.4
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,214.05,164.96
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,277.07,218.43
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,346.95,275.74
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,410.27,325.34
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,474.43,373.62
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,529.92,414.52
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,586.77,455.16
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,635.28,488.48
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,683.46,520.42
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,725.23,547.72
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,765.89,573.96
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,801.23,595.13
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,831.96,612.98
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,857.43,628.47
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,880.42,642.35
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,897.86,651.7
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,912.48,659.29
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,620.56,458.93
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,302.7,221.69
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,624.4,464.67
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,919.34,664.0
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,909.77,655.09
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,897.21,646.93
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,879.11,635.6
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,858.29,622.56
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,832.18,605.72
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,803.68,587.3
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,770.62,565.77
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,735.65,542.85
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,696.96,515.85
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,656.84,487.26
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,604.31,448.57
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,557.69,413.59
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,470.6,349.3
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,401.72,298.28
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,352.84,262.13
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,304.61,226.34
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,258.41,192.24
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,220.61,164.45
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,190.55,141.59
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,161.66,119.66
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,132.39,97.87
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,104.68,77.56
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,80.69,62.91
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,60.52,45.58
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,40.57,28.08
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,20.22,8.29
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,10.32,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.82,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.75,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,103.18,78.86
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,214.07,166.58
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,215.86,166.62
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,224.57,172.24
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,225.32,171.73
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,226.03,171.25
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,400.13,303.29
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,563.44,419.83
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,591.24,436.86
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,618.28,454.04
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,497.56,365.97
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,368.22,270.46
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,312.94,230.76
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,265.26,195.75
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,459.56,337.37
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,641.23,460.89
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,639.9,458.37
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,637.74,456.83
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,446.19,324.87
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,256.97,188.26
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,406.27,298.36
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,548.13,397.34
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,641.99,468.54
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,717.64,525.31
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,679.39,498.58
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,640.12,471.56
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,558.19,411.64
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,491.19,361.94
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,369.54,274.08
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,262.41,195.32
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,303.69,226.28
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,330.21,243.71
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,303.55,219.68
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,263.59,182.83
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,214.05,142.4
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,168.3,106.33
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,122.91,74.48
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,83.01,52.13
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,56.7,42.7
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,47.97,35.01
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,34.54,23.0
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,21.71,8.29
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,19.69,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,51.9,10.73
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,125.3,90.81
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,195.24,150.48
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,258.88,204.29
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,329.36,262.13
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,390.56,310.41
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,456.15,360.21
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,410.27,321.83
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,348.71,270.65
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,376.02,289.72
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,402.04,307.02
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,439.87,333.75
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,477.59,359.92
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,513.58,383.79
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,549.26,407.03
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,582.76,429.37
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,615.8,451.15
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,677.26,492.03
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,730.76,526.55
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,748.73,538.13
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,765.44,549.18
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,766.62,549.71
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,766.16,549.36
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,738.76,529.93
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,710.75,510.24
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,779.94,562.43
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,837.82,604.38
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,811.74,587.44
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,783.57,569.53
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,751.78,548.7
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,718.12,526.27
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,622.61,456.66
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,541.69,396.53
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,555.59,410.43
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,552.82,410.46
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,455.67,338.51
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,384.64,285.88
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,379.8,281.37
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,360.29,262.5
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,281.92,204.65
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,233.45,172.05
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,209.64,147.47
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,168.29,108.14
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,123.91,77.27
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,85.17,55.69
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,61.24,46.52
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,54.15,40.15
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,37.46,25.29
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,20.11,5.93
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,16.79,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,44.62,5.31
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,110.43,78.92
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,177.75,135.86
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,246.5,193.16
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,315.65,249.66
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,376.38,298.17
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,441.2,348.44
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,496.97,390.13
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,554.63,432.07
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,608.62,470.18
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,659.75,505.46
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,702.22,534.48
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,743.76,562.32
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,779.17,583.92
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,813.0,604.23
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,729.18,540.61
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,622.93,459.75
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,633.9,465.94
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,643.58,470.56
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,689.92,502.78
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,728.49,529.29
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,700.66,507.61
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,667.8,483.04
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,785.04,571.48
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,885.95,642.18
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,868.7,630.4
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,848.59,617.7
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,822.87,601.01
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,794.78,582.75
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,708.35,520.75
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,633.42,464.36
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,646.15,478.21
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,646.13,481.55
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,600.87,448.18
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,553.22,412.73
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,504.33,376.33
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,455.71,339.09
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,404.99,298.74
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,355.23,258.18
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,288.55,208.02
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,243.57,176.53
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,206.24,141.81
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,159.0,98.89
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,114.81,68.66
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,75.73,48.24
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,54.35,40.67
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,45.91,33.17
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,32.76,21.31
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,20.07,4.08
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,27.15,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,73.8,6.31
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,151.64,109.16
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,233.89,179.68
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,300.61,236.86
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,374.38,297.99
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,435.82,347.81
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,500.95,398.85
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,429.87,340.3
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,321.6,251.28
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,342.17,265.77
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,352.94,272.24
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,366.04,280.23
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,377.99,287.26
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,413.59,312.44
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,449.18,337.19
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,424.86,317.88
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,399.62,298.1
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,562.5,418.96
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,726.1,534.36
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,708.99,519.65
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,690.05,504.77
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,811.54,597.9
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,918.06,671.35
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,907.9,663.91
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,894.59,655.29
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,875.03,641.3
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,852.69,625.56
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,501.25,379.87
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,169.1,124.25
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,180.53,133.47
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,191.78,142.1
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,186.72,138.41
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,181.73,134.8
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,202.43,150.75
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,222.49,166.17
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,239.77,179.55
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,251.07,188.36
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,285.11,213.8
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,311.49,231.75
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,280.11,205.92
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,246.63,177.22
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,203.57,136.96
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,148.43,87.03
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,101.42,55.19
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,60.21,35.52
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,43.04,31.07
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,38.43,26.83
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,27.96,17.24
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.28,0.5
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,33.1,20.17
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,54.54,38.51
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,83.07,62.34
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,117.26,90.55
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,172.15,135.15
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,237.44,187.1
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,303.43,238.82
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,373.61,292.59
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,533.05,416.95
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,696.78,537.2
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,737.81,563.96
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,777.37,590.15
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,698.45,529.19
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,595.33,446.45
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,412.58,311.7
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,223.85,167.17
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,181.74,134.95
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,140.05,102.72
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,545.06,417.09
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,925.16,679.82
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,923.78,674.7
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,919.1,670.18
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,908.32,662.87
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,894.36,653.57
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,829.55,609.46
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,763.36,557.91
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,787.46,581.01
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,799.26,590.68
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,649.42,482.25
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,519.79,382.29
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,595.04,444.32
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,648.35,487.28
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,594.96,446.75
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,543.98,407.86
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,495.48,371.26
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,447.24,333.81
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,396.47,292.96
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,347.23,252.46
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,156.41,110.28
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.72,0.57
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,6.27,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.82,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.86,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.89,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,27.49,17.84
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,51.15,37.46
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,34.7,22.56
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,18.55,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,43.28,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,118.67,83.86
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,190.57,145.14
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,255.75,200.2
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,328.98,260.49
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,391.06,310.52
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,461.49,365.31
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,436.98,344.4
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,393.26,307.93
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,431.91,336.02
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,469.91,362.79
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,463.36,355.59
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,461.56,351.84
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,406.42,308.13
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,357.03,268.53
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,511.53,385.28
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,668.84,499.01
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,791.18,589.49
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,905.56,666.89
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,912.68,669.91
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,916.65,671.68
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,914.97,668.74
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,914.42,666.73
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,786.16,576.55
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,650.83,473.9
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,760.67,560.13
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,850.57,624.61
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,824.91,606.79
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,796.62,587.95
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,762.43,565.24
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,726.17,541.02
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,686.76,513.46
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,645.69,483.48
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,596.89,447.24
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,550.1,411.69
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,501.24,373.91
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,452.4,335.24
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,375.21,276.13
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,322.42,236.69
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,290.16,207.45
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,243.65,164.3
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,193.26,123.34
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,147.35,88.28
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,102.57,59.24
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,64.06,42.24
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,50.2,36.93
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,42.37,29.9
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,29.45,18.04
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,16.82,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,25.27,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,102.49,71.93
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,175.72,134.12
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,247.66,194.54
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,322.01,255.87
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,390.27,311.07
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,468.77,372.47
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,526.45,415.85
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,585.76,459.19
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,640.33,498.31
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,695.97,536.14
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,736.0,562.66
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,777.35,589.92
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,813.74,612.24
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,848.36,633.12
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,873.64,648.77
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,891.4,659.43
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,909.05,668.8
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,923.73,676.23
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,930.89,680.14
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,934.78,682.07
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,931.54,678.08
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,924.99,672.12
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,914.43,665.0
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,900.7,655.94
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,881.39,641.98
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,859.2,626.25
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,831.94,608.23
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,802.08,588.5
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,767.71,565.87
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,731.27,541.72
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,690.9,513.41
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,647.19,481.81
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,600.48,447.52
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,553.09,411.93
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,502.9,374.01
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,452.74,335.02
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,400.14,292.64
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,345.57,247.94
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,292.42,204.04
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,241.7,161.8
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,190.3,120.11
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,143.42,84.54
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,97.74,55.56
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,58.7,44.39
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,48.42,35.56
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,41.74,29.45
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,28.76,17.34
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,15.99,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,19.81,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,93.3,64.93
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,160.22,121.98
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,224.02,175.73
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,303.29,240.81
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,371.99,296.36
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,447.66,355.81
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,508.08,401.38
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,567.69,445.09
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,623.28,485.02
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,680.17,524.61
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,722.76,553.06
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,764.19,580.44
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,798.85,601.66
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,834.96,623.67
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,860.61,638.33
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,883.6,651.23
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,901.63,660.8
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,912.32,665.57
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,919.72,669.37
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,923.92,671.21
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,925.51,670.43
