Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,923.79,667.62
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,912.63,659.85
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,898.26,650.16
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,879.88,638.23
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,858.47,624.36
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,830.72,606.08
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,800.31,586.04
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,766.26,563.73
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,729.92,539.75
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,689.32,512.03
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,646.98,481.49
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,600.21,447.05
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,549.99,409.4
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,499.43,371.19
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,448.79,331.73
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,395.7,288.8
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,343.62,245.63
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,289.74,200.83
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,234.71,154.97
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,182.64,112.69
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,134.56,76.29
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,88.03,47.16
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,47.74,35.1
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,41.19,29.41
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,35.99,24.57
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,24.74,13.87
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,16.71,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,42.63,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,122.0,84.83
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,199.3,150.57
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,265.06,205.69
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,341.86,267.64
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,367.42,287.72
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,390.73,304.76
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,389.63,301.97
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,389.02,298.78
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,340.2,259.66
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,283.88,214.56
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,307.09,232.26
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,330.2,249.24
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,579.46,439.0
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,820.62,606.17
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,702.31,519.85
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,555.5,409.76
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,731.71,542.87
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,898.33,657.01
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,900.38,657.34
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,903.98,660.29
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,905.88,662.19
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,904.56,662.04
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,894.0,655.21
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,880.29,646.45
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,861.62,634.76
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,839.97,621.08
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,813.56,603.63
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,784.52,584.38
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,703.81,526.48
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,632.92,471.9
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,586.0,437.7
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,540.56,404.22
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,425.1,318.45
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,322.76,241.54
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,371.15,279.46
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,405.37,304.02
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,377.44,279.8
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,333.89,240.8
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,280.84,196.01
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,226.8,150.35
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,175.59,108.21
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,128.52,72.48
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,82.52,44.1
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,43.83,32.06
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,39.24,27.92
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,34.39,23.28
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,22.78,12.09
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,13.76,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,39.71,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,125.77,88.24
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,202.5,155.81
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,269.48,213.55
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,343.46,275.38
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,404.95,324.81
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,469.9,374.85
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,525.79,416.56
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,583.04,457.73
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,631.19,490.93
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,679.02,522.23
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,574.71,439.33
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,437.77,331.09
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,523.05,393.98
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,619.81,461.56
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,746.64,554.27
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,872.85,638.59
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,889.03,645.67
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,902.22,651.93
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,909.98,656.1
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,914.56,658.4
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,915.33,657.11
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,916.95,656.52
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,906.07,649.37
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,891.95,640.35
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,872.81,626.95
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,850.6,611.72
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,724.74,525.69
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,609.21,439.98
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,675.77,494.36
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,723.1,531.62
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,682.44,503.55
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,639.98,473.34
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,592.77,438.92
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,542.36,401.47
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,492.2,363.96
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,441.87,325.02
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,363.63,265.65
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,312.33,227.88
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,278.11,196.11
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,227.47,148.53
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,175.23,106.12
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,126.69,69.85
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,79.89,42.07
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,43.3,31.45
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,38.22,26.97
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,32.81,21.91
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,21.99,11.09
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,12.78,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,44.55,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,131.89,91.06
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,212.02,160.22
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,279.13,216.4
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,353.56,276.43
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,414.97,323.8
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,479.76,371.61
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,535.37,412.92
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,592.27,454.08
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,640.42,487.0
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,685.69,516.04
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,727.3,542.37
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,767.52,567.43
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,710.74,524.45
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,632.77,464.33
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,759.31,556.69
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,879.1,634.92
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,800.64,578.76
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,702.64,505.78
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,722.59,519.9
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,741.18,532.05
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,798.62,571.84
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,849.13,606.33
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,870.92,624.5
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,882.29,631.52
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,863.19,617.99
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,841.19,602.99
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,722.26,521.57
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,612.99,441.25
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,672.13,489.67
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,712.65,522.67
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,672.25,494.0
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,628.38,463.05
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,582.17,429.91
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,535.17,395.25
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,485.02,357.86
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,434.92,319.25
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,382.0,276.95
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,327.15,232.21
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,274.39,188.65
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,224.02,146.86
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,172.82,105.9
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,126.04,71.64
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,81.02,45.36
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,48.89,36.04
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,42.71,30.61
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,35.03,23.58
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,22.18,10.62
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,10.81,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,22.21,11.19
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,38.45,25.52
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,59.69,43.29
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,80.56,60.45
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,103.98,79.3
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,127.41,97.73
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,163.33,125.81
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,207.1,159.3
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,310.4,238.7
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,410.91,312.88
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,418.79,315.84
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,424.22,317.49
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,390.28,290.51
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,362.75,268.3
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,332.78,245.82
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,296.08,218.44
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,309.03,227.07
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,321.86,235.27
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,350.69,255.45
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,372.99,270.8
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,502.24,361.51
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,623.44,441.92
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,571.3,405.3
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,517.61,368.76
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,615.54,439.7
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,702.17,500.11
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,611.34,437.28
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,526.61,378.45
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,535.69,386.19
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,541.57,390.85
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,590.41,431.84
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,620.54,457.73
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,570.92,421.77
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,523.47,386.81
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,474.09,349.33
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,424.85,310.82
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,370.0,267.29
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,319.13,225.6
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,266.83,182.62
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,217.07,141.59
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,167.05,101.94
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,121.63,69.22
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,78.22,44.74
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,50.16,37.1
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,42.55,30.43
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,34.35,22.92
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,21.87,9.66
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,32.03,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,116.46,78.4
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,192.05,144.93
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,258.84,201.62
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,332.45,262.22
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,394.84,312.26
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,461.31,363.57
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,516.08,404.41
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,572.17,444.95
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,462.75,358.08
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,309.09,235.82
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,529.92,407.14
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,747.03,561.83
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,779.09,580.03
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,808.93,598.09
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,683.54,507.02
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,529.87,390.39
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,510.78,375.7
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,484.01,354.96
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,460.65,337.71
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,437.19,320.35
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,346.63,255.13
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,254.88,187.8
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,270.33,199.35
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,285.58,210.47
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,565.94,424.09
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,817.79,598.94
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,538.24,400.76
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,278.06,203.77
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,323.48,238.06
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,367.33,270.1
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,415.47,306.24
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,458.94,338.24
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,498.97,370.83
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,518.2,385.67
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,469.12,348.03
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,417.28,307.56
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,365.57,265.49
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,314.77,223.21
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,263.05,180.31
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,213.89,139.56
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,163.62,99.3
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,116.71,65.24
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,72.8,41.05
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,46.91,34.18
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,40.13,28.22
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,32.05,20.83
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,19.9,7.31
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.85,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,18.03,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,84.3,55.3
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,143.92,108.07
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,205.75,159.96
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,273.95,215.77
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,340.62,268.12
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,404.79,316.59
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,460.11,357.64
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,517.5,398.99
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,567.44,433.89
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,618.14,468.5
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,663.68,499.53
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,705.55,527.68
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,644.01,478.8
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,559.52,414.01
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,576.47,425.37
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,592.09,435.13
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,638.97,466.87
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,677.84,492.7
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,773.27,562.47
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,864.34,626.63
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,787.79,569.11
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,707.87,509.28
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,487.26,356.12
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,271.05,198.03
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,543.01,403.42
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,790.5,576.6
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,691.96,503.13
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,601.85,436.69
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,445.02,326.15
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,299.52,219.8
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,398.75,294.58
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,490.44,360.81
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,504.85,373.04
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,505.42,373.86
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,458.07,338.28
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,411.56,302.58
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,363.09,264.04
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,315.7,225.65
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,266.28,185.97
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,219.93,148.89
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,173.06,112.52
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,130.0,81.88
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,88.93,58.24
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,64.8,49.2
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,53.78,39.58
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,38.23,25.77
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,19.72,5.92
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,29.26,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,113.25,74.32
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,188.66,141.28
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,255.08,197.1
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,328.44,256.7
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,391.05,305.41
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,457.6,354.9
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,512.54,395.2
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,568.87,435.32
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,617.52,468.84
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,665.95,500.95
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,704.64,524.35
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,744.66,548.31
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,778.29,567.64
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,809.86,585.44
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,834.19,599.61
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,855.89,612.17
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,749.16,537.33
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,620.09,442.76
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,764.18,547.46
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,891.44,629.99
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,531.44,390.22
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,156.96,112.66
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,413.11,302.34
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,659.7,469.39
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,749.17,534.95
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,821.86,585.31
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,612.92,442.93
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,421.32,302.86
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,570.01,415.9
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,694.1,504.28
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,653.71,476.32
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,611.71,447.79
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,562.39,412.58
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,515.01,377.63
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,465.27,339.65
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,415.6,300.66
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,363.18,258.78
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,308.79,214.52
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,255.99,171.36
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,205.73,130.33
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,155.59,91.36
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,109.89,59.89
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,66.17,37.8
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,45.84,33.09
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,38.5,26.63
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,29.88,18.74
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,15.1,1.81
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,36.39,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,122.41,79.26
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,200.98,150.12
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,267.57,206.66
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,341.79,267.4
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,402.09,314.77
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,465.82,362.52
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,521.08,402.18
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,577.58,440.9
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,624.48,471.06
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,668.63,497.09
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,709.25,520.15
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,748.45,541.56
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,607.39,440.13
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,424.5,305.68
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,366.7,265.8
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,301.72,218.96
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,470.59,339.79
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,625.84,443.68
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,663.59,467.44
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,693.8,487.44
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,794.1,560.12
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,879.68,616.49
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,699.05,496.35
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,512.61,363.63
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,599.2,425.98
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,678.27,479.52
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,725.23,516.39
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,757.36,541.5
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,580.25,418.67
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,428.64,307.99
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,527.21,384.47
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,602.22,439.46
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,507.84,369.71
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,435.85,316.62
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,430.57,313.66
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,406.1,293.68
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,354.58,252.6
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,304.47,211.83
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,253.03,170.16
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,204.44,130.98
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,155.48,93.49
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,111.29,63.56
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,69.55,42.78
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,51.02,37.41
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,41.61,29.18
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,31.66,20.05
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,16.01,0.19
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,20.59,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,99.32,62.81
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,169.38,126.36
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,234.38,181.33
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,307.63,241.71
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,369.43,291.64
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,439.49,346.18
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,494.86,387.56
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,551.79,428.73
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,601.23,463.13
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,650.73,496.58
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,691.95,523.12
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,732.02,548.01
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,764.77,566.65
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,792.94,581.93
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,817.41,594.05
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,839.34,604.25
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,855.41,611.04
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,868.59,615.98
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,875.07,617.23
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,878.47,616.56
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,879.13,612.92
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,880.58,609.76
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,791.32,550.5
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,696.43,482.51
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,713.35,495.36
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,727.34,504.81
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,700.63,488.42
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,672.78,471.54
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,684.59,485.19
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,684.29,489.68
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,589.53,422.47
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,515.07,368.79
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,519.85,375.66
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,506.24,366.91
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,456.04,329.16
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,405.9,290.45
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,353.4,248.9
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,302.0,207.12
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,246.24,162.02
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,195.92,121.31
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,145.68,82.85
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,99.61,52.18
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,55.82,32.11
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,41.14,29.11
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,34.47,23.2
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,27.35,16.43
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,13.61,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,24.53,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,110.33,68.58
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,193.53,144.08
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,260.42,201.11
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,335.25,262.99
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,399.53,314.43
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,468.29,367.31
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,523.38,408.25
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,577.57,447.16
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,625.94,479.45
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,673.96,509.18
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,715.18,534.92
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,754.91,559.1
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,787.53,577.64
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,813.51,591.59
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,837.72,604.3
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,859.15,615.11
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,874.75,622.68
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,887.28,628.4
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,893.59,632.1
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,896.6,633.91
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,894.23,631.18
