Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,710.53,541.97
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,671.05,512.53
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,627.61,479.45
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,582.41,444.33
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,533.82,405.89
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,484.4,365.8
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,431.78,322.79
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,379.06,278.47
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,320.38,228.21
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,266.36,181.03
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,211.17,134.01
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,158.59,91.3
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,106.45,54.66
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,58.98,31.42
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,34.13,24.0
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,31.1,21.16
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,23.73,14.21
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,15.78,0.29
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,94.18,26.09
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,203.77,152.67
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,272.88,216.25
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,350.64,284.53
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,410.61,336.19
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,477.02,390.73
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,533.4,433.98
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,590.65,475.84
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,638.95,509.13
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,686.52,539.23
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,722.68,563.06
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,761.14,588.34
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,792.87,607.48
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,822.04,624.71
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,845.45,637.41
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,865.81,648.01
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,879.5,654.7
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,889.82,659.3
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,894.39,660.95
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,895.45,660.47
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,891.45,656.14
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,883.92,649.71
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,870.59,640.88
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,853.86,629.96
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,831.74,614.87
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,806.46,597.73
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,776.31,578.02
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,743.39,556.37
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,706.04,531.46
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,666.39,503.1
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,622.68,470.83
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,577.27,436.5
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,528.38,398.85
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,478.58,359.33
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,426.03,316.41
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,373.37,272.2
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,314.32,222.25
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,260.1,175.41
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,205.47,129.23
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,153.56,87.55
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,101.78,51.89
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,54.86,30.06
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,33.12,23.23
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,29.58,19.93
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,22.58,13.18
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,15.04,0.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,44.94,6.27
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,95.69,69.61
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,138.65,107.83
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,183.75,146.62
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,225.25,181.49
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,267.81,216.15
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,305.08,244.99
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,341.66,272.31
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,411.68,325.62
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,486.22,380.36
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,492.99,381.74
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,495.13,380.13
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,416.7,319.02
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,333.39,253.67
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,320.17,242.89
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,300.24,226.83
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,424.08,318.66
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,547.46,405.07
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,715.46,527.78
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,867.9,627.46
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,791.79,573.72
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,706.9,510.94
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,648.41,469.76
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,591.96,429.17
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,543.78,395.41
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,497.17,362.36
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,568.54,415.52
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,628.56,457.94
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,582.48,423.99
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,540.32,393.68
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,468.82,344.77
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,406.81,301.59
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,381.64,284.4
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,355.53,265.68
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,282.23,212.1
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,220.55,166.97
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,196.88,149.43
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,173.62,131.82
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,150.9,114.68
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,128.77,97.82
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,110.17,83.74
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,88.33,66.79
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,68.12,53.16
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,48.28,35.74
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,30.22,19.23
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,73.71,6.75
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,159.41,117.02
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,226.24,176.2
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,302.45,240.68
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,365.95,293.54
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,433.56,347.72
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,490.29,390.23
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,548.58,432.03
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,597.62,465.67
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,646.4,497.97
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,688.18,525.68
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,726.15,549.45
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,758.4,569.07
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,788.39,587.04
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,813.21,602.06
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,835.29,615.31
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,849.49,622.85
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,860.56,628.51
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,865.93,631.21
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,868.05,632.0
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,868.74,631.42
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,869.2,630.82
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,855.92,622.06
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,839.32,611.38
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,817.53,596.22
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,792.66,579.16
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,762.81,559.96
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,730.23,538.9
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,692.79,513.16
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,653.18,484.97
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,609.98,453.6
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,565.18,420.26
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,516.13,383.13
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,463.78,342.53
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,411.53,300.61
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,359.53,257.71
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,305.28,212.35
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,252.51,167.76
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,198.81,123.69
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,144.74,81.76
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,94.91,49.15
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,50.44,30.63
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,38.36,27.35
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,33.81,23.15
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,24.56,14.27
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,14.54,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,66.43,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,143.15,103.66
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,208.65,161.07
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,283.57,224.02
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,347.75,277.05
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,415.61,331.16
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,472.38,374.53
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,530.86,417.7
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,581.21,453.64
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,631.87,488.82
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,672.89,517.52
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,712.66,544.19
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,742.96,562.78
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,773.79,581.65
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,797.32,595.43
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,818.18,607.44
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,833.75,615.95
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,846.37,622.6
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,740.87,547.32
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,626.16,460.88
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,738.33,545.75
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,840.64,616.17
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,828.07,606.8
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,812.4,596.48
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,791.15,582.86
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,766.98,567.31
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,737.87,548.05
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,706.3,526.09
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,604.08,450.07
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,517.22,384.31
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,540.78,404.54
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,545.98,408.94
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,498.48,371.94
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,450.78,334.14
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,397.2,291.09
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,346.78,249.36
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,294.45,205.63
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,244.04,163.23
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,192.4,121.27
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,144.28,84.54
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,97.56,54.59
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,56.79,42.93
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,46.03,33.72
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,37.88,26.39
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,25.99,15.06
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,16.71,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,50.72,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,110.12,78.03
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,179.0,137.13
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,251.04,197.62
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,315.6,251.33
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,386.79,308.87
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,445.08,355.4
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,503.09,400.69
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,553.22,438.26
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,603.82,475.38
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,643.9,504.18
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,682.91,531.74
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,714.18,551.55
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,743.42,569.63
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,766.64,584.45
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,785.06,595.92
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,667.32,505.31
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,530.42,397.89
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,548.65,411.46
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,566.03,423.65
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,699.49,526.21
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,815.67,608.87
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,803.22,599.16
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,787.74,588.39
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,767.09,574.41
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,743.62,558.54
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,715.42,539.17
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,684.24,516.8
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,649.29,490.13
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,612.22,461.59
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,570.43,430.01
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,527.39,396.81
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,480.87,359.56
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,434.09,321.36
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,384.32,280.74
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,335.11,239.7
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,280.88,194.44
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,231.27,152.63
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,180.91,111.81
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,134.03,76.4
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,88.12,47.69
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,48.18,35.45
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,41.22,29.47
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,35.44,24.16
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,23.61,12.75
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,14.74,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,61.66,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,134.49,94.74
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,199.63,151.79
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,274.84,214.82
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,341.34,269.97
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,411.78,326.65
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,467.34,369.74
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,524.63,412.7
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,402.2,315.56
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,237.47,182.64
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,471.12,367.52
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,703.38,537.19
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,735.68,555.29
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,765.91,573.16
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,788.36,585.55
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,808.05,596.07
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,822.65,603.54
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,830.74,606.79
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,835.53,608.87
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,837.08,608.96
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,834.42,605.6
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,828.45,600.25
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,815.54,591.32
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,799.46,580.46
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,777.78,566.37
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,753.19,550.39
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,724.5,531.66
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,693.25,510.67
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,656.9,484.22
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,618.46,455.84
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,576.15,425.69
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,532.4,393.6
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,482.7,355.69
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,434.84,317.93
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,384.0,276.87
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,333.53,235.1
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,281.58,191.7
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,231.16,149.38
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,179.35,107.63
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,127.5,68.82
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,80.04,40.05
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,39.31,27.65
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,35.23,24.13
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,30.95,20.14
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,21.0,10.26
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,12.78,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,62.1,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,136.69,95.55
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,201.97,153.12
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,279.42,217.83
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,348.46,274.84
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,423.9,335.15
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,478.85,377.52
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,535.35,419.58
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,583.81,454.74
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,634.77,490.7
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,469.56,362.95
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,259.27,196.54
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,276.83,209.54
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,294.29,221.62
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,561.69,426.93
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,815.46,601.72
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,830.94,608.01
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,843.3,614.41
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,715.93,525.62
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,570.6,416.88
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,583.49,426.09
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,595.2,433.49
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,558.53,406.82
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,522.39,380.68
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,449.97,329.11
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,382.03,280.0
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,467.21,343.77
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,543.27,398.77
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,592.3,438.17
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,621.18,461.58
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,578.8,429.66
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,534.83,396.22
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,485.85,358.23
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,434.0,317.28
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,382.71,276.24
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,331.77,234.31
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,278.85,189.91
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,227.83,147.0
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,176.26,105.43
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,124.71,67.08
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,77.43,39.14
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,40.43,28.58
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,35.95,24.7
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,31.26,20.33
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,20.78,9.61
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,11.8,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.88,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,13.5,4.73
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,24.61,14.39
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,35.73,23.81
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,49.27,35.06
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,62.98,46.22
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,75.89,56.51
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,88.77,66.58
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,362.16,287.86
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,632.03,489.63
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,343.26,271.57
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,23.19,12.97
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,25.13,14.54
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,27.06,15.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,28.52,17.11
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,29.98,18.22
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,430.6,336.45
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,823.89,615.72
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,706.13,528.25
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,570.76,424.18
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,386.15,290.21
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,199.69,148.75
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,431.2,326.69
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,646.52,483.2
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,694.85,522.51
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,729.59,552.51
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,669.87,506.58
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,614.82,463.93
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,439.41,333.17
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,283.62,213.44
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,265.06,200.37
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,244.7,185.56
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,171.9,129.85
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,99.48,73.52
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,165.1,125.29
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,224.4,171.35
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,162.0,123.48
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,104.85,79.43
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,91.1,68.78
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,77.41,57.95
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,63.32,46.6
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,49.28,36.99
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,35.73,25.1
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,22.2,13.09
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,12.54,3.32
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.95,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,53.6,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,142.61,101.33
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,208.7,163.31
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,284.67,229.93
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,347.37,284.66
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,414.53,341.31
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,469.39,386.02
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,525.85,430.42
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,574.02,466.18
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,622.11,500.77
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,660.44,527.76
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,699.58,553.8
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,732.22,573.7
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,762.75,591.78
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,785.4,604.96
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,805.27,616.13
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,815.83,621.01
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,827.13,626.54
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,832.63,627.88
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,834.86,627.1
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,830.65,622.32
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,823.16,615.5
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,810.05,606.2
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,793.79,594.88
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,772.24,579.13
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,747.74,561.46
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,718.93,541.93
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,687.58,519.25
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,651.33,492.6
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,612.93,463.88
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,570.28,431.39
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,523.79,395.36
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,475.48,357.0
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,427.47,317.94
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,376.77,275.97
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,326.67,233.58
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,271.35,186.71
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,220.16,143.09
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,168.66,101.49
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,120.71,66.33
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,73.56,39.06
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,41.01,29.59
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,35.64,24.84
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,29.96,19.48
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,19.35,7.39
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,70.53,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,182.74,128.82
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,249.56,194.74
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,330.01,265.74
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,393.47,320.75
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,460.66,376.34
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,462.59,377.18
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,447.04,363.05
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,495.87,400.05
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,545.25,436.13
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,646.02,512.53
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,743.79,581.13
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,775.36,600.12
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,804.32,617.5
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,826.77,631.4
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,846.07,643.18
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,859.95,650.33
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,870.39,655.26
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,874.87,657.53
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,875.73,657.53
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,829.64,624.65
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,779.19,586.79
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,807.47,608.84
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,828.77,623.33
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,806.34,606.96
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,780.69,588.75
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,749.27,567.43
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,715.04,543.58
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,676.77,515.43
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,636.24,485.0
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,591.89,451.77
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,545.82,416.24
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,495.97,376.0
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,445.39,334.1
