Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,392.09,289.44
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,338.85,243.72
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,274.13,188.46
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,215.48,138.19
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,166.24,97.42
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,119.45,62.98
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,69.44,35.38
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,35.39,25.35
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,31.03,21.34
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,26.44,16.8
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,12.93,2.46
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,62.52,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,163.89,114.19
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,233.9,181.89
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,314.02,251.58
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,378.93,306.91
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,448.3,363.45
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,502.7,405.08
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,561.03,447.37
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,610.54,480.93
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,659.6,512.43
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,700.85,537.72
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,740.37,560.86
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,768.79,576.01
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,798.63,592.0
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,822.11,605.11
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,842.57,616.26
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,856.51,622.85
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,867.1,627.44
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,871.17,628.02
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,871.73,626.58
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,867.22,622.11
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,859.16,615.6
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,844.68,607.18
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,826.8,596.69
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,804.13,583.12
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,778.32,567.47
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,747.17,548.2
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,713.25,525.77
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,674.42,498.01
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,633.38,468.1
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,588.71,435.39
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,542.49,400.65
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,492.67,362.79
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,441.96,322.87
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,385.3,277.69
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,332.15,233.69
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,276.58,186.74
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,222.57,141.13
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,168.21,97.81
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,117.31,61.54
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,64.23,32.41
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,36.47,25.93
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,31.72,21.65
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,26.71,16.78
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,13.09,1.52
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,59.45,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,156.93,106.29
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,226.74,173.43
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,306.99,241.9
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,369.76,294.4
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,436.75,347.86
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,490.09,388.8
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,547.37,430.91
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,596.12,465.55
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,644.4,498.78
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,684.46,524.64
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,722.85,548.34
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,751.21,563.72
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,781.02,579.95
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,803.63,592.29
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,823.29,602.73
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,836.92,609.91
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,847.26,615.11
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,851.4,617.64
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,852.09,618.13
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,848.04,614.5
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,840.49,608.76
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,826.2,599.96
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,808.58,589.09
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,785.61,574.04
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,759.54,556.91
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,729.29,537.22
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,696.32,514.32
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,658.14,487.43
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,617.74,458.3
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,573.89,425.66
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,528.48,391.01
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,479.04,352.62
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,429.13,312.73
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,373.71,268.13
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,321.79,224.91
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,267.22,178.8
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,214.29,134.3
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,161.27,92.45
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,111.68,57.79
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,59.94,30.44
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,35.86,25.15
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,31.07,20.86
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,26.02,15.94
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,12.79,0.0
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,50.47,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,134.79,88.69
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,204.47,155.12
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,284.06,223.0
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,348.63,277.54
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,418.27,334.23
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,474.29,378.89
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,531.91,423.33
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,461.85,365.59
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,360.73,282.79
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,532.22,417.56
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,707.1,546.33
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,739.33,564.58
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,765.59,579.39
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,787.78,592.2
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,807.09,603.03
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,820.98,610.48
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,831.65,615.86
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,835.68,617.84
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,836.33,617.73
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,831.35,612.77
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,822.98,605.72
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,808.94,595.95
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,791.66,584.13
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,769.12,567.96
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,743.58,549.85
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,713.6,529.47
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,681.02,505.84
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,643.83,478.6
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,604.52,449.33
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,560.96,416.37
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,515.95,381.57
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,467.95,343.71
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,416.26,302.21
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,364.31,260.0
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,312.86,217.2
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,259.44,172.24
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,207.87,129.26
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,155.95,88.74
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,104.31,53.02
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,57.84,30.44
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,37.82,26.43
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,32.67,21.86
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,27.28,16.59
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,12.78,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,26.58,13.55
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,62.45,44.96
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,96.51,73.78
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,131.1,102.72
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,166.94,132.11
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,87.12,67.0
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.82,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,5.79,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,6.76,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,162.5,126.47
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,327.7,252.59
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,385.24,294.18
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,436.34,330.92
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,503.21,379.64
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,577.9,432.56
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,689.95,514.83
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,798.48,588.48
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,748.74,553.11
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,690.76,509.82
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,745.11,551.8
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,789.41,582.82
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,692.48,512.68
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,595.03,438.91
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,573.66,423.5
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,551.96,407.37
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,505.71,374.56
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,462.25,343.5
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,436.17,324.88
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,410.37,306.23
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,440.16,329.56
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,454.28,339.44
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,429.76,319.33
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,394.15,289.32
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,344.98,249.21
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,296.83,209.17
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,237.26,164.38
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,197.11,137.1
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,155.76,100.2
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,106.81,60.47
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,64.8,39.65
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,48.09,35.37
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,38.72,27.05
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,29.41,18.24
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,14.88,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,37.77,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,104.51,64.69
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,169.85,127.27
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,243.85,190.02
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,190.09,150.39
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,108.93,84.39
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,133.55,104.4
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,158.49,124.09
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,145.22,112.45
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,132.18,101.09
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,95.13,71.16
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,59.95,42.76
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,64.31,46.05
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,68.68,49.3
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,279.36,214.99
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,487.89,368.26
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,501.62,375.13
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,514.32,382.48
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,659.83,492.0
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,793.48,585.07
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,695.1,512.01
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,593.41,434.74
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,648.78,476.72
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,696.36,511.4
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,707.84,520.86
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,710.12,523.98
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,681.15,503.41
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,648.96,480.56
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,613.05,454.97
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,575.19,427.37
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,532.95,395.68
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,489.55,362.33
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,442.99,325.79
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,396.01,287.93
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,346.19,247.11
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,297.1,206.07
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,242.99,161.22
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,193.86,120.74
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,144.67,83.01
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,99.52,53.05
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,56.15,33.08
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,41.93,29.99
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,35.11,23.91
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,27.88,16.83
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,13.71,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,36.8,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,101.51,60.86
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,169.53,126.85
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,245.78,191.62
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,309.8,246.05
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,378.48,302.76
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,276.18,221.45
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,143.89,111.87
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,203.33,159.28
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,258.97,202.39
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,183.65,141.9
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,106.99,79.99
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,423.86,335.08
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,728.72,560.58
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,751.35,572.68
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,771.28,584.4
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,620.49,470.31
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,445.22,333.27
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,483.57,361.92
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,515.6,385.08
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,541.38,403.23
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,565.74,420.19
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,562.24,417.38
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,559.62,415.31
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,570.96,423.51
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,579.26,429.32
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,541.69,401.65
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,505.34,374.93
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,551.36,412.45
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,578.31,433.78
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,536.25,400.93
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,492.81,366.6
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,442.13,326.24
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,394.03,286.81
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,343.59,245.26
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,293.82,203.42
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,242.22,159.86
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,189.8,116.57
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,139.63,78.12
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,93.45,47.91
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,49.94,29.26
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,38.62,27.03
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,32.56,21.61
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,26.17,15.15
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.05,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,36.73,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,100.88,57.73
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,170.59,126.4
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,248.08,191.97
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,315.98,249.42
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,389.61,310.21
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,445.5,355.24
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,503.3,400.33
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,554.75,439.6
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,605.19,477.22
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,645.2,505.45
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,683.76,531.32
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,717.05,552.75
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,744.84,570.04
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,767.52,583.12
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,787.35,594.11
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,800.98,601.32
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,811.49,606.48
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,815.73,608.53
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,816.58,608.4
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,812.61,603.91
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,805.21,597.23
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,790.98,587.24
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,773.48,575.14
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,751.22,558.73
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,725.92,540.34
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,695.25,518.71
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,661.95,494.17
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,624.43,466.31
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,584.84,436.37
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,541.63,403.03
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,496.96,367.81
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,449.1,329.37
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,400.56,289.46
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,345.25,244.19
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,293.65,200.79
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,240.74,156.07
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,189.8,113.88
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,138.46,74.99
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,90.89,44.7
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,42.4,24.36
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,33.63,22.81
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,28.21,17.94
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,22.49,12.01
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,34.94,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,95.99,52.19
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,166.17,122.69
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,243.27,187.98
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,312.51,246.6
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,388.16,309.12
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,443.96,354.25
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,501.67,399.42
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,553.69,439.32
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,605.01,477.77
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,644.59,505.99
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,682.7,531.81
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,715.15,552.96
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,742.08,569.98
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,764.77,583.46
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,784.59,594.87
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,798.09,602.09
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,808.43,607.2
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,812.1,609.05
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,812.38,608.72
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,806.94,603.33
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,798.12,595.79
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,783.97,585.69
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,766.59,573.48
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,744.16,556.69
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,718.75,537.97
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,688.37,515.86
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,655.42,491.28
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,618.59,463.49
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,579.68,433.67
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,536.19,399.76
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,491.32,364.14
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,443.24,325.4
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,391.7,283.24
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,340.5,240.93
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,289.87,198.29
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,237.72,154.25
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,187.61,112.9
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,136.94,74.76
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,86.84,42.84
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,42.26,30.07
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,35.61,24.34
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,29.37,18.75
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,22.74,11.85
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.9,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,11.57,1.26
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,26.55,15.56
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,41.96,28.64
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,59.76,43.51
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,77.38,57.99
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,223.01,177.53
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,374.09,297.99
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,359.68,284.56
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,337.94,265.19
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,499.06,392.82
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,662.72,517.29
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,694.94,537.93
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,725.2,557.24
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,747.15,570.25
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,766.38,581.3
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,779.72,588.22
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,790.0,593.09
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,791.29,592.76
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,792.38,592.48
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,733.77,548.23
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,668.05,496.28
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,637.75,473.26
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,605.82,448.95
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,572.66,424.41
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,540.1,400.23
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,516.0,382.73
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,491.71,364.96
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,512.79,382.04
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,522.53,389.58
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,482.9,359.35
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,442.61,328.26
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,401.26,295.76
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,359.3,262.07
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,322.56,230.33
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,276.83,189.79
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,227.94,148.13
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,179.44,107.73
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,130.1,71.11
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,84.93,43.43
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,41.99,30.1
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,37.65,26.28
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,31.03,20.24
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,24.01,12.54
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,31.69,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,87.02,40.74
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,156.29,114.16
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,231.25,177.44
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,296.71,232.64
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,367.4,290.66
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,421.8,334.44
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,478.2,378.41
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,345.79,273.59
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,167.23,128.25
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,412.34,326.11
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,652.17,508.77
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,613.09,473.44
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,557.05,426.93
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,567.39,432.43
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,575.45,435.92
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,578.68,436.02
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,580.09,434.87
2016,10,19,11,15,370.5,318.0,3.9,29.0,588.0,613.38,459.52
2016,10,19,11,30,432.0,307.0,3.9,29.0,627.0,649.32,485.56
2016,10,19,11,45,652.0,207.5,3.95,29.0,698.0,712.98,535.46
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,766.17,574.56
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,700.11,525.12
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,631.67,471.84
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,666.39,500.89
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,689.46,520.43
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,660.1,498.36
