Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,628.36,474.53
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,559.49,421.56
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,500.71,375.95
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,489.62,367.65
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,466.9,348.85
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,419.72,310.58
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,373.42,272.34
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,321.51,229.56
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,273.29,188.98
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,223.88,147.44
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,176.83,108.97
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,129.43,73.89
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,86.65,47.84
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,46.78,34.3
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,41.64,29.74
2016,10,19,17,15,316.5,43.0,1.3,25.5,93.0,33.24,22.12
2016,10,19,17,30,205.0,30.0,1.2,25.0,48.0,23.41,11.7
2016,10,19,17,45,102.5,15.0,1.15,24.5,24.0,14.74,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.0,18.93,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,28.0,47.63,18.07
2016,10,20,7,15,141.5,47.0,3.05,21.0,68.5,116.47,84.91
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,183.78,142.05
2016,10,20,7,45,305.5,84.5,3.8,21.5,156.5,247.98,196.25
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,312.61,249.95
2016,10,20,8,15,432.0,111.5,4.55,22.0,253.5,367.83,295.75
2016,10,20,8,30,486.0,123.0,4.9,22.0,303.0,426.04,343.09
2016,10,20,8,45,243.0,65.0,5.25,22.0,155.0,226.75,183.88
2016,10,20,9,0,0.0,7.0,5.6,22.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,72.5,5.8,22.0,72.5,70.1,51.88
2016,10,20,9,30,0.0,138.0,6.0,22.0,138.0,135.31,104.41
2016,10,20,9,45,0.0,75.0,6.2,22.5,75.0,72.54,53.38
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,29.5,6.5,23.5,29.5,28.51,17.46
2016,10,20,10,30,0.0,47.0,6.6,24.0,47.0,45.45,31.0
2016,10,20,10,45,14.5,164.5,6.7,24.5,175.0,171.49,131.26
2016,10,20,11,0,29.0,282.0,6.8,25.0,303.0,304.81,234.18
2016,10,20,11,15,30.0,288.5,6.85,25.0,311.0,310.73,238.29
2016,10,20,11,30,31.0,295.0,6.9,25.0,319.0,316.49,242.51
2016,10,20,11,45,433.5,214.0,6.95,25.5,541.0,549.67,429.41
2016,10,20,12,0,836.0,133.0,7.0,26.0,763.0,762.62,591.12
2016,10,20,12,15,837.0,133.0,7.0,26.0,764.0,749.59,580.76
2016,10,20,12,30,838.0,133.0,7.0,26.0,765.0,733.58,569.11
2016,10,20,12,45,846.5,127.0,7.0,26.0,760.0,713.95,554.42
2016,10,20,13,0,855.0,121.0,7.0,26.0,755.0,691.2,537.09
2016,10,20,13,15,850.5,120.0,7.0,26.0,739.0,661.86,514.38
2016,10,20,13,30,846.0,119.0,7.0,26.0,723.0,630.16,489.59
2016,10,20,13,45,607.0,204.5,7.0,26.0,630.0,541.69,418.98
2016,10,20,14,0,368.0,290.0,7.0,26.0,537.0,467.42,359.35
2016,10,20,14,15,596.5,197.5,6.95,26.0,575.5,478.36,368.3
2016,10,20,14,30,825.0,105.0,6.9,26.0,614.0,472.29,361.65
2016,10,20,14,45,810.0,102.0,6.9,26.0,575.5,425.29,321.99
2016,10,20,15,0,795.0,99.0,6.9,26.0,537.0,377.95,281.32
2016,10,20,15,15,774.5,95.5,6.8,25.5,492.5,328.35,238.69
2016,10,20,15,30,754.0,92.0,6.7,25.0,448.0,279.48,196.11
2016,10,20,15,45,732.5,85.5,6.6,25.0,400.5,225.55,149.37
2016,10,20,16,0,711.0,79.0,6.5,25.0,353.0,175.91,107.43
2016,10,20,16,15,668.5,73.0,6.25,24.5,301.0,126.06,69.82
2016,10,20,16,30,626.0,67.0,6.0,24.0,249.0,80.32,42.06
2016,10,20,16,45,569.0,58.0,5.75,23.5,197.0,40.08,28.98
2016,10,20,17,0,512.0,49.0,5.5,23.0,145.0,35.48,24.81
2016,10,20,17,15,400.5,38.0,5.15,22.0,97.5,28.71,18.57
2016,10,20,17,30,289.0,27.0,4.8,21.0,50.0,21.51,9.97
2016,10,20,17,45,144.5,13.5,4.5,20.5,25.0,13.27,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,54.89,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,137.54,54.64
2016,10,21,7,15,470.0,29.5,3.15,11.5,90.5,215.1,162.23
2016,10,21,7,30,598.0,39.0,3.4,12.0,140.0,298.75,237.66
2016,10,21,7,45,669.0,45.0,3.65,13.0,196.0,363.47,295.6
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,432.66,354.99
2016,10,21,8,15,782.5,55.0,4.05,14.5,307.5,488.33,402.04
2016,10,21,8,30,825.0,59.0,4.2,15.0,363.0,545.13,448.34
2016,10,21,8,45,855.0,62.0,4.35,16.0,416.0,590.44,483.5
2016,10,21,9,0,885.0,65.0,4.5,17.0,469.0,638.58,519.61
2016,10,21,9,15,904.5,67.0,4.35,17.5,517.0,677.7,547.33
2016,10,21,9,30,924.0,69.0,4.2,18.0,565.0,714.95,571.85
2016,10,21,9,45,938.5,70.5,4.1,18.5,607.0,745.94,591.62
2016,10,21,10,0,953.0,72.0,4.0,19.0,649.0,774.29,609.25
2016,10,21,10,15,963.0,73.5,3.85,19.5,683.5,796.43,622.0
2016,10,21,10,30,973.0,75.0,3.7,20.0,718.0,815.38,632.39
2016,10,21,10,45,980.0,76.0,3.6,20.5,745.0,828.17,638.62
2016,10,21,11,0,987.0,77.0,3.5,21.0,772.0,837.44,642.48
2016,10,21,11,15,991.0,77.5,3.4,21.0,790.5,840.3,643.18
2016,10,21,11,30,995.0,78.0,3.3,21.0,809.0,839.51,641.51
2016,10,21,11,45,996.5,79.0,3.2,21.5,818.5,833.67,635.27
2016,10,21,12,0,998.0,80.0,3.1,22.0,828.0,824.19,626.7
2016,10,21,12,15,998.0,80.0,3.05,22.0,828.0,808.99,615.81
2016,10,21,12,30,998.0,80.0,3.0,22.0,828.0,790.29,602.63
2016,10,21,12,45,995.5,79.5,2.95,22.5,819.5,765.95,584.48
2016,10,21,13,0,993.0,79.0,2.9,23.0,811.0,738.42,564.21
2016,10,21,13,15,989.0,78.5,2.85,23.0,793.5,706.85,540.92
2016,10,21,13,30,985.0,78.0,2.8,23.0,776.0,672.45,514.85
2016,10,21,13,45,978.0,77.0,2.75,23.0,750.0,633.17,484.76
2016,10,21,14,0,971.0,76.0,2.7,23.0,724.0,591.62,452.34
2016,10,21,14,15,961.5,74.5,2.65,23.0,690.5,546.29,416.34
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,499.3,378.15
2016,10,21,14,45,938.5,71.0,2.55,23.0,616.0,448.81,336.31
2016,10,21,15,0,925.0,69.0,2.5,23.0,575.0,397.52,292.73
2016,10,21,15,15,906.5,67.0,2.4,23.0,528.0,344.1,246.54
2016,10,21,15,30,888.0,65.0,2.3,23.0,481.0,290.87,199.87
2016,10,21,15,45,861.5,62.0,2.25,23.0,429.0,235.54,152.0
2016,10,21,16,0,835.0,59.0,2.2,23.0,377.0,177.99,103.94
2016,10,21,16,15,795.5,55.0,1.9,22.0,322.0,123.94,63.54
2016,10,21,16,30,756.0,51.0,1.6,21.0,267.0,73.53,34.14
2016,10,21,16,45,693.0,45.5,1.35,20.5,211.5,32.84,23.08
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,30.43,20.81
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,25.04,15.71
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,19.43,8.04
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,19.5,53.41,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,39.0,133.38,43.34
2016,10,22,7,15,463.0,29.5,0.7,11.5,88.0,211.1,157.04
2016,10,22,7,30,592.0,39.0,0.8,12.0,137.0,294.44,230.74
2016,10,22,7,45,660.0,45.5,0.9,13.0,192.0,357.88,286.05
2016,10,22,8,0,728.0,52.0,1.0,14.0,247.0,425.54,342.39
2016,10,22,8,15,770.5,56.0,1.2,15.0,302.5,480.57,387.2
2016,10,22,8,30,813.0,60.0,1.4,16.0,358.0,536.72,431.15
2016,10,22,8,45,840.5,64.0,1.6,17.0,410.0,584.6,467.27
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,628.25,499.23
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,667.61,527.46
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,705.19,552.65
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.0,735.38,571.01
2016,10,22,10,0,933.0,78.0,2.2,21.0,639.0,762.9,587.34
2016,10,22,10,15,943.5,79.5,2.2,21.0,673.5,784.96,601.3
2016,10,22,10,30,954.0,81.0,2.2,21.0,708.0,803.92,613.17
2016,10,22,10,45,959.5,83.0,2.2,21.5,734.5,816.36,619.44
2016,10,22,11,0,965.0,85.0,2.2,22.0,761.0,825.34,623.47
2016,10,22,11,15,969.0,85.5,2.2,22.5,779.0,828.06,623.37
2016,10,22,11,30,973.0,86.0,2.2,23.0,797.0,827.22,621.05
2016,10,22,11,45,974.5,87.0,2.25,23.5,806.5,821.43,615.94
2016,10,22,12,0,976.0,88.0,2.3,24.0,816.0,812.07,608.58
2016,10,22,12,15,976.0,88.0,2.3,24.0,816.0,797.1,598.35
2016,10,22,12,30,976.0,88.0,2.3,24.0,816.0,778.7,585.91
2016,10,22,12,45,972.5,88.0,2.3,24.5,807.5,754.58,568.5
2016,10,22,13,0,969.0,88.0,2.3,25.0,799.0,727.37,548.78
2016,10,22,13,15,964.5,87.5,2.3,25.0,781.5,696.1,525.98
2016,10,22,13,30,960.0,87.0,2.3,25.0,764.0,662.1,500.82
2016,10,22,13,45,952.5,86.0,2.35,25.0,738.0,623.35,471.96
2016,10,22,14,0,945.0,85.0,2.4,25.0,712.0,582.44,440.78
2016,10,22,14,15,934.5,83.5,2.4,25.0,678.5,537.62,405.71
2016,10,22,14,30,924.0,82.0,2.4,25.0,645.0,491.3,368.56
2016,10,22,14,45,908.0,80.5,2.45,25.0,604.0,441.5,327.91
2016,10,22,15,0,892.0,79.0,2.5,25.0,563.0,391.16,285.71
2016,10,22,15,15,872.0,76.5,2.5,24.5,516.5,338.42,241.19
2016,10,22,15,30,852.0,74.0,2.5,24.0,470.0,282.56,193.48
2016,10,22,15,45,823.5,70.5,2.5,24.0,418.5,228.22,146.87
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,175.82,103.44
2016,10,22,16,15,753.0,62.0,2.2,23.0,312.5,122.99,64.61
2016,10,22,16,30,711.0,57.0,1.9,22.0,258.0,74.18,36.84
2016,10,22,16,45,643.5,50.5,1.6,21.5,203.0,37.58,27.07
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,31.51,21.61
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,25.43,15.9
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,18.98,6.91
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,45,2.5,10.0,1.45,12.5,10.0,10.48,0.0
2016,10,23,7,0,5.0,20.0,1.6,13.0,20.0,21.88,0.93
2016,10,23,7,15,47.0,40.5,1.7,13.5,48.0,68.05,48.84
2016,10,23,7,30,89.0,61.0,1.8,14.0,76.0,108.77,84.57
2016,10,23,7,45,108.0,84.5,1.95,14.5,109.0,146.43,117.35
2016,10,23,8,0,127.0,108.0,2.1,15.0,142.0,184.95,150.18
2016,10,23,8,15,144.0,129.0,2.05,15.5,175.0,220.28,179.49
2016,10,23,8,30,161.0,150.0,2.0,16.0,208.0,256.42,208.67
2016,10,23,8,45,271.0,159.0,2.0,16.5,273.5,341.48,277.39
2016,10,23,9,0,381.0,168.0,2.0,17.0,339.0,426.52,344.13
2016,10,23,9,15,224.0,198.0,2.2,17.5,301.5,365.91,293.29
2016,10,23,9,30,67.0,228.0,2.4,18.0,264.0,281.97,223.63
2016,10,23,9,45,201.0,241.5,2.65,18.5,360.0,396.32,315.16
2016,10,23,10,0,335.0,255.0,2.9,19.0,456.0,515.21,406.65
2016,10,23,10,15,422.5,243.0,3.1,19.5,510.0,575.32,451.71
2016,10,23,10,30,510.0,231.0,3.3,20.0,564.0,630.35,492.78
2016,10,23,10,45,362.5,283.5,3.5,20.5,525.0,569.65,443.3
2016,10,23,11,0,215.0,336.0,3.7,21.0,486.0,506.01,391.58
2016,10,23,11,15,217.5,345.0,3.7,21.5,500.0,514.52,396.94
2016,10,23,11,30,220.0,354.0,3.7,22.0,514.0,522.09,401.29
2016,10,23,11,45,546.0,236.0,3.7,22.5,639.5,650.11,501.87
2016,10,23,12,0,872.0,118.0,3.7,23.0,765.0,763.65,586.29
2016,10,23,12,15,560.5,239.0,3.65,23.0,655.0,644.33,494.42
2016,10,23,12,30,249.0,360.0,3.6,23.0,545.0,526.46,401.58
2016,10,23,12,45,223.5,359.0,3.6,23.0,524.0,500.06,382.09
2016,10,23,13,0,198.0,358.0,3.6,23.0,503.0,474.05,362.41
2016,10,23,13,15,528.5,235.0,3.55,23.0,609.0,557.88,430.21
2016,10,23,13,30,859.0,112.0,3.5,23.0,715.0,620.85,479.48
2016,10,23,13,45,640.5,190.0,3.45,23.5,631.0,539.48,414.4
2016,10,23,14,0,422.0,268.0,3.4,24.0,547.0,470.01,359.1
2016,10,23,14,15,622.0,185.5,3.25,23.5,574.0,472.79,361.73
2016,10,23,14,30,822.0,103.0,3.1,23.0,601.0,459.25,349.55
2016,10,23,14,45,807.5,99.5,3.0,23.0,562.0,412.38,310.28
2016,10,23,15,0,793.0,96.0,2.9,23.0,523.0,365.16,270.01
2016,10,23,15,15,769.5,92.5,2.55,22.5,478.0,315.09,227.18
2016,10,23,15,30,746.0,89.0,2.2,22.0,433.0,266.07,184.77
2016,10,23,15,45,716.5,84.0,1.9,22.0,384.0,212.65,139.17
2016,10,23,16,0,687.0,79.0,1.6,22.0,335.0,164.32,99.29
2016,10,23,16,15,640.0,73.0,1.5,21.5,283.5,115.93,64.07
2016,10,23,16,30,593.0,67.0,1.4,21.0,232.0,72.16,39.38
2016,10,23,16,45,524.0,58.5,1.35,20.5,181.0,41.26,30.38
2016,10,23,17,0,455.0,50.0,1.3,20.0,130.0,37.17,26.56
2016,10,23,17,15,334.0,37.5,1.3,19.5,85.0,28.97,18.85
2016,10,23,17,30,213.0,25.0,1.3,19.0,40.0,20.21,6.68
2016,10,23,17,45,106.5,12.5,1.35,19.0,20.0,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,50.5,11.0,0.75,16.5,14.0,23.73,0.0
2016,10,24,7,0,101.0,22.0,0.8,17.0,28.0,65.39,5.78
2016,10,24,7,15,227.5,38.0,1.0,17.5,69.5,139.36,100.76
2016,10,24,7,30,354.0,54.0,1.2,18.0,111.0,216.12,166.55
2016,10,24,7,45,436.5,64.0,1.45,18.5,160.5,278.85,220.28
2016,10,24,8,0,519.0,74.0,1.7,19.0,210.0,347.57,277.6
2016,10,24,8,15,572.0,81.0,1.85,20.0,261.0,402.87,322.15
2016,10,24,8,30,625.0,88.0,2.0,21.0,312.0,460.46,366.92
2016,10,24,8,45,678.5,88.0,2.2,22.0,364.0,512.31,406.24
2016,10,24,9,0,732.0,88.0,2.4,23.0,416.0,565.43,445.42
2016,10,24,9,15,440.5,163.0,2.35,23.5,366.0,474.54,371.94
2016,10,24,9,30,149.0,238.0,2.3,24.0,316.0,355.02,275.42
2016,10,24,9,45,485.0,167.5,2.3,24.5,450.5,527.34,410.47
2016,10,24,10,0,821.0,97.0,2.3,25.0,585.0,700.04,536.89
2016,10,24,10,15,538.0,199.5,2.3,25.0,526.5,612.25,467.67
2016,10,24,10,30,255.0,302.0,2.3,25.0,468.0,508.08,385.86
2016,10,24,10,45,242.0,317.0,2.3,25.5,479.5,507.38,384.29
2016,10,24,11,0,229.0,332.0,2.3,26.0,491.0,511.54,385.56
2016,10,24,11,15,552.5,217.5,2.3,26.0,613.5,644.97,488.0
2016,10,24,11,30,876.0,103.0,2.3,26.0,736.0,764.46,573.77
2016,10,24,11,45,847.0,119.5,2.35,26.5,738.0,754.22,564.6
2016,10,24,12,0,818.0,136.0,2.4,27.0,740.0,738.9,553.15
2016,10,24,12,15,818.0,136.0,2.4,27.0,740.0,725.34,543.8
2016,10,24,12,30,818.0,136.0,2.4,27.0,740.0,708.92,531.9
2016,10,24,12,45,815.5,135.0,2.45,27.5,732.0,687.04,515.34
2016,10,24,13,0,813.0,134.0,2.5,28.0,724.0,662.58,496.84
2016,10,24,13,15,807.0,133.0,2.5,28.0,707.0,633.48,475.55
2016,10,24,13,30,801.0,132.0,2.5,28.0,690.0,602.26,452.41
2016,10,24,13,45,792.0,130.0,2.55,28.0,665.5,566.47,425.72
2016,10,24,14,0,783.0,128.0,2.6,28.0,641.0,529.14,397.3
2016,10,24,14,15,770.0,125.0,2.6,28.0,609.0,487.58,365.0
2016,10,24,14,30,757.0,122.0,2.6,28.0,577.0,442.85,329.62
2016,10,24,14,45,378.5,120.5,2.6,28.0,348.0,257.39,191.57
2016,10,24,15,0,0.0,119.0,2.6,28.0,119.0,114.24,84.95
2016,10,24,15,15,333.5,113.0,2.6,27.5,265.5,197.88,143.41
2016,10,24,15,30,667.0,107.0,2.6,27.0,412.0,256.54,176.46
2016,10,24,15,45,632.5,101.0,2.6,27.0,364.0,208.29,136.23
2016,10,24,16,0,598.0,95.0,2.6,27.0,316.0,162.94,100.11
2016,10,24,16,15,547.5,87.5,2.3,26.5,266.0,117.97,68.41
2016,10,24,16,30,497.0,80.0,2.0,26.0,216.0,78.24,46.61
2016,10,24,16,45,424.0,68.5,1.75,25.5,167.0,50.0,37.11
2016,10,24,17,0,351.0,57.0,1.5,25.0,118.0,42.84,30.69
2016,10,24,17,15,236.0,41.5,1.45,24.0,76.0,31.96,20.8
2016,10,24,17,30,121.0,26.0,1.4,23.0,34.0,20.51,5.33
2016,10,24,17,45,60.5,13.0,1.35,22.5,17.0,12.78,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.0,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.1,16.0,14.0,13.51,0.0
2016,10,25,7,15,5.5,34.5,1.25,16.5,35.0,37.85,24.42
2016,10,25,7,30,11.0,55.0,1.4,17.0,56.0,61.65,45.36
2016,10,25,7,45,24.0,77.0,1.55,17.5,82.5,94.54,73.29
2016,10,25,8,0,37.0,99.0,1.7,18.0,109.0,124.64,98.58
2016,10,25,8,15,46.5,120.5,1.8,18.5,135.5,153.0,121.93
2016,10,25,8,30,56.0,142.0,1.9,19.0,162.0,181.8,145.13
2016,10,25,8,45,234.5,150.0,2.05,19.5,252.0,307.95,247.93
2016,10,25,9,0,413.0,158.0,2.2,20.0,342.0,439.77,351.43
2016,10,25,9,15,398.0,181.0,2.25,20.5,373.0,464.94,368.46
2016,10,25,9,30,383.0,204.0,2.3,21.0,404.0,480.9,378.86
2016,10,25,9,45,303.5,237.5,2.35,21.5,403.5,468.38,366.37
2016,10,25,10,0,224.0,271.0,2.4,22.0,403.0,444.47,345.45
2016,10,25,10,15,318.5,267.0,2.4,22.0,467.0,515.92,399.93
2016,10,25,10,30,413.0,263.0,2.4,22.0,531.0,582.25,449.22
2016,10,25,10,45,292.0,299.0,2.45,22.5,492.0,530.54,407.04
2016,10,25,11,0,171.0,335.0,2.5,23.0,453.0,470.41,359.14
2016,10,25,11,15,351.0,295.5,2.55,23.0,545.5,566.74,433.85
2016,10,25,11,30,531.0,256.0,2.6,23.0,638.0,661.18,504.41
2016,10,25,11,45,500.0,271.5,2.65,23.5,634.5,647.12,491.74
2016,10,25,12,0,469.0,287.0,2.7,24.0,631.0,631.44,478.72
2016,10,25,12,15,488.5,279.5,2.7,24.0,638.5,628.11,476.49
2016,10,25,12,30,508.0,272.0,2.7,24.0,646.0,622.52,472.52
2016,10,25,12,45,408.5,303.5,2.75,24.5,602.0,570.56,432.31
2016,10,25,13,0,309.0,335.0,2.8,25.0,558.0,523.12,395.44
2016,10,25,13,15,308.5,326.5,2.75,25.0,545.0,503.03,380.79
2016,10,25,13,30,308.0,318.0,2.7,25.0,532.0,482.14,365.28
2016,10,25,13,45,465.5,255.0,2.7,25.5,565.0,497.31,377.18
2016,10,25,14,0,623.0,192.0,2.7,26.0,598.0,501.33,379.45
2016,10,25,14,15,426.5,233.0,2.6,25.5,505.0,417.37,315.9
2016,10,25,14,30,230.0,274.0,2.5,25.0,412.0,351.45,266.38
2016,10,25,14,45,364.5,227.0,2.45,25.0,428.5,347.61,261.87
2016,10,25,15,0,499.0,180.0,2.4,25.0,445.0,330.69,245.19
2016,10,25,15,15,249.5,113.5,2.2,25.0,246.0,172.12,125.9
2016,10,25,15,30,0.0,47.0,2.0,25.0,47.0,45.41,31.33
2016,10,25,15,45,0.0,41.5,1.85,25.0,41.5,40.08,27.19
2016,10,25,16,0,0.0,36.0,1.7,25.0,36.0,34.76,22.92
2016,10,25,16,15,0.0,30.5,1.45,24.0,30.5,29.44,18.7
2016,10,25,16,30,0.0,25.0,1.2,23.0,25.0,24.12,14.39
2016,10,25,16,45,0.0,19.0,1.0,22.5,19.0,18.32,10.28
2016,10,25,17,0,0.0,13.0,0.8,22.0,13.0,12.53,5.14
2016,10,25,17,15,0.0,8.0,0.85,21.5,8.0,7.71,0.78
2016,10,25,17,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,10,25,17,45,0.0,1.5,0.95,20.5,1.5,1.47,0.0
2016,10,25,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.5,9.5,0.95,15.5,12.5,24.01,0.0
2016,10,26,7,0,117.0,19.0,1.0,16.0,25.0,64.75,0.0
2016,10,26,7,15,245.5,33.5,1.1,16.5,65.5,138.5,98.82
2016,10,26,7,30,374.0,48.0,1.2,17.0,106.0,215.26,165.6
2016,10,26,7,45,457.5,57.0,1.35,18.0,155.5,277.55,218.88
2016,10,26,8,0,541.0,66.0,1.5,19.0,205.0,345.71,275.33
2016,10,26,8,15,592.5,72.5,1.8,20.0,256.0,399.94,319.57
2016,10,26,8,30,644.0,79.0,2.1,21.0,307.0,456.38,364.08
2016,10,26,8,45,678.5,84.0,2.45,22.0,355.5,502.93,399.82
2016,10,26,9,0,713.0,89.0,2.8,23.0,404.0,549.61,434.67
2016,10,26,9,15,447.5,161.0,2.75,23.5,366.0,473.59,372.39
2016,10,26,9,30,182.0,233.0,2.7,24.0,328.0,370.57,288.61
2016,10,26,9,45,488.0,168.5,2.65,24.5,449.0,526.8,410.97
2016,10,26,10,0,794.0,104.0,2.6,25.0,570.0,682.28,526.03
2016,10,26,10,15,807.0,106.5,2.5,25.5,603.0,704.54,538.02
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,724.17,549.0
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,735.99,554.81
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,744.79,558.64
2016,10,26,11,15,837.0,116.0,2.25,27.0,702.0,748.78,560.38
2016,10,26,11,30,843.0,117.0,2.2,27.0,719.0,749.66,560.15
2016,10,26,11,45,857.0,112.0,2.15,27.5,730.5,745.25,555.36
2016,10,26,12,0,871.0,107.0,2.1,28.0,742.0,739.86,550.08
2016,10,26,12,15,601.5,221.0,2.1,28.0,660.0,649.97,483.59
2016,10,26,12,30,332.0,335.0,2.1,28.0,578.0,558.22,413.89
2016,10,26,12,45,598.5,220.5,2.1,28.0,652.5,618.38,461.86
2016,10,26,13,0,865.0,106.0,2.1,28.0,727.0,662.47,496.18
2016,10,26,13,15,860.0,105.0,2.05,28.0,710.0,633.27,474.06
2016,10,26,13,30,855.0,104.0,2.0,28.0,693.0,601.71,450.45
2016,10,26,13,45,846.0,103.0,2.0,28.5,668.5,564.28,421.63
2016,10,26,14,0,837.0,102.0,2.0,29.0,644.0,526.21,391.8
2016,10,26,14,15,825.5,100.0,2.0,28.5,612.5,484.5,360.18
2016,10,26,14,30,814.0,98.0,2.0,28.0,581.0,441.7,326.78
2016,10,26,14,45,787.5,99.0,2.0,28.0,541.0,395.0,289.01
2016,10,26,15,0,761.0,100.0,2.0,28.0,501.0,349.05,251.02
2016,10,26,15,15,737.5,96.0,1.95,28.0,457.0,297.62,208.22
2016,10,26,15,30,714.0,92.0,1.9,28.0,413.0,249.84,167.87
2016,10,26,15,45,682.5,87.0,1.85,28.0,365.0,201.01,127.45
2016,10,26,16,0,651.0,82.0,1.8,28.0,317.0,154.62,90.77
2016,10,26,16,15,602.5,75.5,1.55,27.0,266.5,108.22,58.94
2016,10,26,16,30,554.0,69.0,1.3,26.0,216.0,66.68,37.75
2016,10,26,16,45,484.0,59.0,1.1,25.5,166.5,42.49,30.69
2016,10,26,17,0,414.0,49.0,0.9,25.0,117.0,37.03,25.72
2016,10,26,17,15,290.5,35.5,0.9,24.0,74.5,27.76,17.15
2016,10,26,17,30,167.0,22.0,0.9,23.0,32.0,17.3,0.42
2016,10,26,17,45,83.5,11.0,0.95,22.5,16.0,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.0,0.95,16.5,11.0,8.85,0.0
2016,10,27,7,0,78.0,18.0,1.0,17.0,22.0,47.61,0.0
2016,10,27,7,15,196.0,35.5,1.1,17.5,61.5,123.97,87.32
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,196.5,150.4
2016,10,27,7,45,401.5,63.5,1.35,19.0,149.5,257.75,202.42
2016,10,27,8,0,489.0,74.0,1.5,20.0,198.0,328.02,260.26
2016,10,27,8,15,543.0,82.0,1.4,20.5,248.5,383.18,304.62
2016,10,27,8,30,597.0,90.0,1.3,21.0,299.0,440.74,349.1
2016,10,27,8,45,639.0,94.5,1.2,22.0,348.0,489.42,384.48
2016,10,27,9,0,681.0,99.0,1.1,23.0,397.0,538.76,418.85
2016,10,27,9,15,707.5,103.5,1.0,23.5,441.5,578.42,445.61
2016,10,27,9,30,734.0,108.0,0.9,24.0,486.0,617.09,470.76
2016,10,27,9,45,753.0,111.5,0.8,25.0,525.5,648.19,488.81
2016,10,27,10,0,772.0,115.0,0.7,26.0,565.0,675.54,503.71
2016,10,27,10,15,786.0,117.5,0.85,26.0,598.0,698.08,519.73
2016,10,27,10,30,800.0,120.0,1.0,26.0,631.0,718.07,533.75
2016,10,27,10,45,808.5,122.0,1.2,26.5,656.5,730.78,542.36
2016,10,27,11,0,817.0,124.0,1.4,27.0,682.0,740.57,549.01
2016,10,27,11,15,823.5,125.5,1.5,27.0,699.5,745.35,552.47
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,747.04,553.99
2016,10,27,11,45,857.0,115.5,1.75,27.5,731.0,747.28,553.96
2016,10,27,12,0,884.0,104.0,1.9,28.0,745.0,742.75,550.75
2016,10,27,12,15,617.0,216.0,1.95,28.0,663.5,653.58,485.5
2016,10,27,12,30,350.0,328.0,2.0,28.0,582.0,562.43,416.82
2016,10,27,12,45,201.0,321.5,2.05,28.5,467.5,445.55,331.5
2016,10,27,13,0,52.0,315.0,2.1,29.0,353.0,336.13,249.6
2016,10,27,13,15,190.5,312.0,2.1,29.0,443.5,414.77,309.57
2016,10,27,13,30,329.0,309.0,2.1,29.0,534.0,483.5,359.78
2016,10,27,13,45,593.0,203.0,2.15,29.0,591.0,515.19,384.56
2016,10,27,14,0,857.0,97.0,2.2,29.0,648.0,528.5,394.3
2016,10,27,14,15,555.5,181.5,2.25,29.0,532.0,427.93,318.63
2016,10,27,14,30,254.0,266.0,2.3,29.0,416.0,350.59,261.12
2016,10,27,14,45,520.5,179.5,2.35,29.0,460.0,360.27,265.38
2016,10,27,15,0,787.0,93.0,2.4,29.0,504.0,348.62,249.65
2016,10,27,15,15,763.5,89.5,2.4,28.5,460.0,299.37,208.61
2016,10,27,15,30,740.0,86.0,2.4,28.0,416.0,251.16,168.09
2016,10,27,15,45,708.0,81.5,2.4,28.0,367.5,198.66,124.68
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,151.46,87.39
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,104.35,55.34
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,62.04,34.5
2016,10,27,16,45,507.5,55.5,1.55,25.5,167.0,39.59,28.21
2016,10,27,17,0,436.0,46.0,1.3,25.0,117.0,34.43,23.49
2016,10,27,17,15,309.5,33.5,1.25,24.0,74.0,26.03,15.61
2016,10,27,17,30,183.0,21.0,1.2,23.0,31.0,17.01,0.0
2016,10,27,17,45,91.5,10.5,1.2,22.5,15.5,10.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.0,8.5,0.15,15.5,12.0,0.0,0.0
2016,10,28,7,0,174.0,17.0,0.1,16.0,24.0,77.65,0.0
2016,10,28,7,15,313.5,30.0,0.15,16.5,67.0,156.62,108.91
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,237.7,179.81
2016,10,28,7,45,537.0,50.5,0.3,17.5,162.0,301.07,233.81
2016,10,28,8,0,621.0,58.0,0.4,18.0,214.0,370.3,290.78
2016,10,28,8,15,670.5,63.5,0.75,19.0,266.5,424.95,335.75
2016,10,28,8,30,720.0,69.0,1.1,20.0,319.0,479.49,379.18
2016,10,28,8,45,755.5,72.5,1.45,21.0,369.5,527.44,416.25
2016,10,28,9,0,791.0,76.0,1.8,22.0,420.0,575.33,452.16
2016,10,28,9,15,814.0,79.5,1.9,22.5,465.5,614.84,480.55
2016,10,28,9,30,837.0,83.0,2.0,23.0,511.0,652.85,507.26
2016,10,28,9,45,855.0,84.5,2.1,23.5,551.5,683.45,527.91
2016,10,28,10,0,873.0,86.0,2.2,24.0,592.0,708.58,543.79
2016,10,28,10,15,884.5,88.0,2.25,24.5,625.5,730.47,557.06
2016,10,28,10,30,896.0,90.0,2.3,25.0,659.0,749.5,568.34
2016,10,28,10,45,905.5,90.5,2.35,25.5,685.0,762.44,575.44
2016,10,28,11,0,915.0,91.0,2.4,26.0,711.0,772.21,580.48
2016,10,28,11,15,919.5,91.5,2.4,26.0,728.5,775.02,581.69
2016,10,28,11,30,924.0,92.0,2.4,26.0,746.0,774.46,580.8
2016,10,28,11,45,576.5,221.5,2.4,26.5,631.0,646.59,486.08
2016,10,28,12,0,229.0,351.0,2.4,27.0,516.0,511.71,382.21
2016,10,28,12,15,581.0,221.0,2.4,27.0,640.5,629.6,474.14
2016,10,28,12,30,933.0,91.0,2.4,27.0,765.0,729.1,547.9
2016,10,28,12,45,930.0,90.5,2.4,27.5,756.0,705.82,529.68
2016,10,28,13,0,927.0,90.0,2.4,28.0,747.0,679.61,509.55
2016,10,28,13,15,922.0,89.0,2.35,28.0,729.5,648.91,486.75
2016,10,28,13,30,917.0,88.0,2.3,28.0,712.0,615.67,461.77
2016,10,28,13,45,908.0,87.0,2.3,28.0,686.5,577.87,433.23
2016,10,28,14,0,899.0,86.0,2.3,28.0,661.0,538.16,402.64
2016,10,28,14,15,623.0,166.5,2.3,28.0,555.5,443.74,331.35
2016,10,28,14,30,347.0,247.0,2.3,28.0,450.0,372.33,277.75
2016,10,28,14,45,595.5,163.0,2.3,28.0,483.0,372.5,274.4
2016,10,28,15,0,844.0,79.0,2.3,28.0,516.0,352.05,251.72
2016,10,28,15,15,504.0,135.0,2.25,27.5,390.0,260.84,186.09
2016,10,28,15,30,164.0,191.0,2.2,27.0,264.0,207.19,153.11
2016,10,28,15,45,450.5,128.5,2.2,27.0,295.5,189.94,128.17
2016,10,28,16,0,737.0,66.0,2.2,27.0,327.0,150.68,84.6
2016,10,28,16,15,690.5,61.0,1.9,26.0,275.0,101.79,51.61
2016,10,28,16,30,644.0,56.0,1.6,25.0,223.0,54.08,28.13
2016,10,28,16,45,568.0,48.5,1.35,24.5,171.0,33.72,23.31
2016,10,28,17,0,492.0,41.0,1.1,24.0,119.0,30.04,19.86
2016,10,28,17,15,358.0,30.0,1.05,23.0,75.0,22.86,13.0
2016,10,28,17,30,224.0,19.0,1.0,22.0,31.0,15.18,0.0
2016,10,28,17,45,112.0,9.5,1.0,21.5,15.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,58.55,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,147.93,102.1
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,229.36,174.82
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,293.72,230.33
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,364.48,289.37
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,418.79,333.7
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,473.1,376.41
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,520.79,412.6
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,568.56,447.66
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,607.09,475.33
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,644.13,501.27
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,673.74,521.28
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,697.83,536.48
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,718.7,548.86
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,736.73,559.24
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,749.01,565.94
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,758.11,570.54
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,761.26,572.02
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,761.1,571.41
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,755.65,566.45
