Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,746.87,559.37
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,732.19,549.21
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,714.34,536.97
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,691.75,520.04
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,666.26,500.47
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,636.48,478.36
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,604.2,454.05
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,567.01,425.86
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,527.88,395.56
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,485.62,362.05
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,442.06,326.71
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,391.39,285.38
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,344.2,245.87
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,294.41,204.12
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,245.56,162.78
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,195.4,121.22
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,144.79,81.6
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,97.59,50.25
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,55.24,30.84
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,37.38,26.29
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,33.02,22.22
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,27.5,16.51
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,23.98,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,32.18,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,116.16,78.33
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,189.53,143.4
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,252.68,197.01
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,325.64,257.25
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,381.64,302.87
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,440.15,348.88
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,490.89,387.64
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,542.73,426.05
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,582.09,453.79
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,618.47,478.69
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,649.61,498.22
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,678.77,515.81
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,700.94,529.69
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,720.44,541.55
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,734.3,548.91
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,745.22,554.37
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,749.15,555.22
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,747.83,552.73
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,745.5,550.17
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,739.82,545.49
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,726.15,536.63
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,709.34,525.66
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,687.81,510.95
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,663.3,493.84
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,633.53,472.34
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,601.27,448.61
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,565.44,421.14
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,527.49,391.45
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,484.81,358.19
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,440.85,323.05
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,391.25,282.82
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,343.69,243.05
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,293.41,201.02
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,243.85,159.17
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,192.96,116.98
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,144.19,78.95
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,95.7,47.28
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,51.76,28.35
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,32.39,21.97
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,28.61,18.48
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,21.33,11.42
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,13.51,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,64.43,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,154.91,103.43
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,237.8,179.4
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,301.82,234.77
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,369.59,291.33
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,423.98,336.36
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,479.99,381.03
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,526.98,416.92
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,573.78,451.5
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,612.18,479.05
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,645.73,502.52
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,674.89,522.56
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,701.64,539.97
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,722.05,552.26
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,739.54,562.53
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,751.42,569.25
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,760.05,573.85
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,762.13,574.59
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,760.84,573.19
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,754.3,567.49
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,744.43,559.67
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,729.49,549.55
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,711.38,537.33
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,687.75,519.19
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,661.29,498.8
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,630.93,476.11
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,598.12,451.24
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,560.98,421.87
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,521.96,390.59
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,479.2,357.27
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,435.28,322.11
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,385.02,280.81
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,337.27,240.46
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,248.66,177.0
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,197.38,146.19
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,179.64,120.81
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,140.56,77.92
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,89.94,44.54
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,46.91,26.31
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,33.4,22.98
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,29.7,19.46
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,21.98,11.83
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,16.71,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,34.31,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,117.15,75.1
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,193.37,144.47
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,255.37,197.98
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,323.74,255.58
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,377.63,300.42
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,433.97,345.74
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,481.52,383.08
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,529.61,419.82
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,411.7,325.33
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,257.53,199.9
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,462.94,364.26
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,664.14,516.7
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,685.41,528.91
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,704.03,540.11
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,612.86,468.15
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,509.92,385.95
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,516.41,390.79
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,521.83,394.43
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,502.17,378.2
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,486.12,364.73
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,596.23,451.39
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,688.61,522.23
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,666.82,504.43
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,642.24,485.07
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,612.55,462.51
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,580.5,437.86
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,466.78,351.15
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,376.02,281.57
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,409.56,306.36
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,420.48,310.44
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,374.34,271.9
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,327.85,232.48
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,278.94,191.23
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,231.01,150.6
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,182.29,110.42
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,136.37,75.19
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,87.1,43.2
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,45.66,26.38
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,34.44,23.5
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,30.82,20.05
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,22.15,11.55
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,15.73,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,17.57,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,93.55,57.95
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,161.62,120.5
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,223.8,173.41
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,294.1,232.2
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,202.53,160.93
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,86.75,65.74
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,175.62,138.31
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,271.51,214.45
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,259.76,203.63
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,252.19,196.13
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,188.32,145.09
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,122.84,92.47
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,168.04,127.66
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,213.39,162.21
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,304.05,231.68
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,389.96,295.68
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,385.21,291.19
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,380.17,286.84
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,457.12,345.45
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,530.47,399.92
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,417.1,314.61
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,308.75,231.99
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,415.57,314.47
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,513.09,386.92
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,485.94,365.98
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,458.89,345.57
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,399.3,300.81
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,344.46,259.59
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,385.73,290.82
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,404.47,301.5
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,358.46,263.68
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,315.71,228.37
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,270.78,190.9
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,227.89,155.19
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,183.37,119.99
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,143.63,90.69
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,103.43,64.78
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,69.21,53.39
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,58.57,44.12
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,47.28,33.93
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,29.57,17.13
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.41,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,8.19,1.11
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,11.57,3.97
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,14.95,6.82
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,18.33,9.64
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,87.1,66.45
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,160.36,125.49
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,167.55,130.66
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,174.7,135.87
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,271.58,212.6
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,371.58,288.94
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,362.14,280.0
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,345.79,266.39
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,427.19,328.15
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,508.16,387.33
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,524.21,397.92
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,539.07,407.96
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,469.16,354.98
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,401.34,303.35
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,315.35,239.27
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,230.47,174.72
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,123.81,92.62
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,17.4,8.33
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,24.65,14.21
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,31.9,20.05
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,22.71,12.69
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.52,5.29
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.59,3.77
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,9.65,2.21
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.72,0.65
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,54.12,38.57
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,99.32,75.36
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,86.97,65.53
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,74.65,55.67
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,69.49,43.76
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,50.54,38.07
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,42.16,30.58
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,35.85,24.6
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,24.57,13.14
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.71,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,13.5,5.4
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,22.19,12.91
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,30.89,20.37
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,39.11,27.37
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,47.33,34.28
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,64.28,48.29
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,81.56,62.36
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,93.43,71.92
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,105.27,81.39
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,143.36,111.92
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,181.6,142.01
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,182.39,142.2
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,183.24,142.54
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,135.69,104.46
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,89.05,66.9
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,108.57,82.56
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,128.07,98.04
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,126.54,96.53
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,125.01,95.08
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,75.5,55.53
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,26.11,15.64
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,51.75,36.4
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,77.43,56.97
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,105.92,79.76
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,134.11,102.2
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,130.63,99.54
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,127.15,96.95
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,123.66,94.37
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,120.15,91.79
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,91.74,69.19
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,62.84,45.93
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,36.7,24.72
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,10.61,3.19
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,9.16,2.0
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.71,0.8
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,6.27,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.82,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.37,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.93,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.96,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.86,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,71.97,38.78
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,142.49,106.6
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,203.16,158.94
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,271.52,216.96
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,165.88,133.46
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,45.39,32.6
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,53.62,39.41
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,61.86,46.06
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,69.61,52.22
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,77.37,58.31
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,91.11,69.2
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,104.92,80.03
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,111.76,85.32
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,118.58,90.6
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,171.26,132.2
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,224.03,172.96
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,221.79,170.82
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,219.6,168.89
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,218.26,167.38
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,216.92,165.92
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,250.95,192.17
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,285.67,218.6
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,253.1,193.57
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,222.5,170.13
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,318.49,244.99
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,406.11,310.86
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,337.36,258.42
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,275.17,211.18
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,310.81,238.64
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,335.83,256.17
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,313.57,237.21
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,286.76,213.91
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,228.96,170.66
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,185.61,140.0
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,156.92,117.54
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,129.84,96.69
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,102.35,76.15
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,80.27,63.98
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,61.7,47.54
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,42.82,30.57
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,25.31,13.09
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,8.19,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,16.4,7.8
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,26.06,16.26
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,35.72,24.63
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,46.37,33.76
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,57.01,42.77
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,75.33,57.97
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,93.86,73.1
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,105.17,82.06
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,116.47,90.89
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,99.58,76.68
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,83.2,62.98
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,98.41,75.23
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,113.65,87.41
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,64.32,47.11
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.05
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,40.13,27.25
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,64.82,47.29
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,65.31,47.54
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,65.8,47.81
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,40.62,27.44
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,15.47,6.98
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,24.65,14.49
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,33.84,21.98
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,45.94,31.84
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,58.03,41.69
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,34.8,22.84
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,11.59,3.87
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,87.52,65.87
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,160.91,124.79
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,163.52,126.96
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,165.41,128.67
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,170.12,131.88
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,173.14,133.24
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,148.23,113.33
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,124.01,94.18
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,95.92,66.3
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,51.47,39.49
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,42.88,31.66
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,34.49,23.73
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,22.68,10.86
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,12.78,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,74.06,33.53
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,153.67,113.57
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,213.32,165.66
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,282.48,224.47
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,189.9,152.66
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,62.95,47.27
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,271.26,221.56
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,483.6,390.03
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,276.66,225.21
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,38.64,26.47
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,82.71,62.69
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,127.94,99.01
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,104.34,79.7
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,81.27,60.9
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,107.18,81.57
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,133.18,102.02
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,181.93,140.58
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,230.53,178.44
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,191.61,147.43
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,153.23,116.94
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,168.81,129.28
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,184.19,141.33
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,133.11,100.98
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,82.27,60.57
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,83.72,61.83
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,85.17,63.06
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,63.84,46.05
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,42.53,28.94
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,87.08,64.97
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,130.4,99.66
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,117.96,89.91
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,105.56,80.24
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,73.49,54.67
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,40.56,27.95
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,96.09,61.77
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,126.86,75.58
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,85.37,50.17
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,51.73,39.36
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,43.37,31.79
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,35.39,24.23
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.33,10.02
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,10.81,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,19.3,9.95
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,31.86,20.91
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,44.44,31.79
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,58.38,43.7
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,72.34,55.45
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,118.92,94.36
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,166.38,133.4
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,145.87,115.99
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,125.72,98.91
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,126.78,99.34
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,127.96,99.85
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,131.21,102.26
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,134.48,104.7
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,169.37,132.72
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,204.2,160.39
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,203.41,159.51
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,202.65,158.76
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,211.6,165.51
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,220.44,172.14
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,236.61,184.92
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,252.44,197.41
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,260.5,203.84
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,268.15,209.98
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,246.18,192.73
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,224.65,175.85
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,253.56,199.05
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,280.52,220.33
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,199.87,156.66
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,122.9,95.26
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,103.46,79.73
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,84.06,64.05
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,45.4,32.33
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,6.75,0.03
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,5.79,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.82,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.86,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.89,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.93,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
