Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,8.5,4.45,14.5,8.5,8.2,1.36
2016,11,9,9,0,0.0,13.0,4.6,15.0,13.0,12.54,5.04
2016,11,9,9,15,0.0,66.5,4.6,15.0,66.5,64.28,48.79
2016,11,9,9,30,0.0,120.0,4.6,15.0,120.0,117.58,93.1
2016,11,9,9,45,0.0,108.0,4.65,15.5,108.0,105.13,82.32
2016,11,9,10,0,0.0,96.0,4.7,16.0,96.0,93.04,71.98
2016,11,9,10,15,0.0,64.5,4.7,16.0,64.5,62.37,46.43
2016,11,9,10,30,0.0,33.0,4.7,16.0,33.0,31.89,21.01
2016,11,9,10,45,0.0,89.5,4.75,16.0,89.5,86.61,66.29
2016,11,9,11,0,0.0,146.0,4.8,16.0,146.0,142.07,111.51
2016,11,9,11,15,0.0,100.0,4.8,16.0,100.0,96.85,74.43
2016,11,9,11,30,0.0,54.0,4.8,16.0,54.0,52.23,37.7
2016,11,9,11,45,0.0,77.0,4.85,16.5,77.0,74.51,55.94
2016,11,9,12,0,0.0,100.0,4.9,17.0,100.0,96.83,74.03
2016,11,9,12,15,0.0,103.0,4.85,17.0,103.0,99.73,76.36
2016,11,9,12,30,0.0,106.0,4.8,17.0,106.0,102.61,78.72
2016,11,9,12,45,0.0,86.0,4.75,17.5,86.0,83.24,62.81
2016,11,9,13,0,0.0,66.0,4.7,18.0,66.0,63.85,46.9
2016,11,9,13,15,0.0,75.0,4.65,18.0,75.0,72.57,54.09
2016,11,9,13,30,0.0,84.0,4.6,18.0,84.0,81.29,61.27
2016,11,9,13,45,0.0,93.5,4.55,18.0,93.5,90.48,68.87
2016,11,9,14,0,0.0,103.0,4.5,18.0,103.0,99.53,76.37
2016,11,9,14,15,0.0,105.0,4.5,18.0,105.0,101.37,78.02
2016,11,9,14,30,0.0,107.0,4.5,18.0,107.0,103.15,79.65
2016,11,9,14,45,0.0,64.5,4.5,18.0,64.5,62.36,46.24
2016,11,9,15,0,0.0,22.0,4.5,18.0,22.0,21.24,12.14
2016,11,9,15,15,0.0,42.0,4.4,17.5,42.0,40.57,28.45
2016,11,9,15,30,0.0,62.0,4.3,17.0,62.0,59.92,44.84
2016,11,9,15,45,0.0,53.5,4.2,17.0,53.5,51.69,38.03
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,43.46,31.16
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,35.24,24.27
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,27.02,18.36
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,19.77,11.74
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,12.53,5.09
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,6.74,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.98,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,18.28,0.52
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,38.74,25.75
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,70.88,53.74
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,101.03,80.01
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,129.73,104.85
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,158.96,129.73
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,157.88,128.34
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,150.51,121.43
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,97.18,76.53
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,47.34,34.38
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,127.28,100.88
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,209.85,167.54
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,276.01,220.63
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,337.27,268.92
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,383.69,304.5
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,424.37,335.17
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,387.65,305.39
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,346.86,272.69
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,433.76,341.36
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,516.84,404.73
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,522.48,408.71
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,526.1,411.5
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,500.07,390.46
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,474.19,369.68
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,448.92,350.28
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,423.69,330.75
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,394.96,308.48
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,367.93,287.31
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,352.54,274.62
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,334.39,258.96
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,292.66,225.47
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,254.28,194.77
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,217.56,165.56
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,181.93,137.64
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,152.67,114.03
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,124.37,91.81
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,95.83,70.98
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,70.71,56.58
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,54.12,41.66
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,37.0,25.96
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,19.28,6.54
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.48,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.96,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.44,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.93,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.89,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.86,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,22.19,13.37
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,40.56,28.9
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,34.28,23.44
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,28.0,18.02
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,42.03,29.6
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,56.07,41.01
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,92.01,70.43
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,128.55,99.91
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,166.73,130.22
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,204.87,160.01
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,184.82,143.81
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,165.04,127.95
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,244.35,190.55
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,320.16,248.65
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,498.34,391.54
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,654.34,510.42
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,633.35,491.98
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,609.52,472.54
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,580.74,449.84
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,549.57,424.96
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,514.68,396.02
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,477.93,365.15
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,436.89,331.12
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,392.12,293.48
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,345.94,254.24
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,301.19,215.68
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,236.35,167.42
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,195.24,140.6
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,161.49,106.08
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,113.83,62.43
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,70.43,37.57
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,39.68,29.03
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,33.87,23.72
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,27.77,17.82
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,13.45,2.3
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,78.9,0.0
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,171.35,124.56
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,232.26,181.43
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,300.51,241.64
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,353.95,288.75
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,410.13,336.49
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,453.97,373.01
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,500.08,410.11
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,538.47,439.88
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,575.72,467.93
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,604.98,489.29
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,632.11,508.58
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,653.48,522.87
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,672.22,534.9
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,681.88,539.98
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,691.11,544.51
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,694.49,545.87
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,694.75,545.1
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,690.81,540.42
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,683.7,533.32
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,670.66,522.84
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,654.57,510.06
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,632.77,492.92
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,608.27,473.57
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,579.88,451.21
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,549.15,426.66
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,326.87,255.54
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,139.35,106.95
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,279.27,216.64
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,391.43,296.32
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,344.67,255.91
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,297.69,215.78
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,251.34,175.88
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,206.58,137.61
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,160.54,100.37
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,118.66,69.88
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,77.16,45.81
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,49.05,37.46
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,40.19,29.39
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,31.64,21.18
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,15.89,3.2
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,56.96,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,123.1,88.82
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,174.31,136.29
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,231.36,186.42
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,280.93,229.44
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,334.12,274.12
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,364.67,298.34
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,392.93,319.55
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,431.48,348.56
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,469.65,376.12
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,443.25,352.39
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,417.43,329.14
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,481.16,376.96
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,552.71,427.76
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,620.43,474.32
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,683.99,515.88
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,688.69,519.05
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,690.34,520.9
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,684.77,516.6
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,676.22,510.2
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,663.02,500.98
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,646.96,489.62
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,547.99,415.5
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,457.08,346.42
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,486.07,369.72
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,504.34,383.11
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,458.73,348.18
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,417.09,316.36
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,281.03,214.43
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,168.57,129.56
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,244.72,183.77
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,297.69,213.72
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,251.75,174.76
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,207.55,137.85
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,162.22,101.97
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,121.22,72.7
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,79.82,48.79
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,52.4,40.02
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,43.1,31.6
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,33.37,22.37
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,16.75,2.9
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,66.38,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,145.08,102.82
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,207.26,160.26
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,277.14,221.03
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,332.02,268.82
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,389.93,317.65
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,438.18,356.88
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,487.35,395.57
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,526.67,425.99
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,565.1,454.97
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,594.85,475.91
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,624.66,496.33
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,646.21,510.93
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,665.21,523.43
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,679.09,532.02
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,690.07,538.39
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,693.46,540.02
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,693.75,539.41
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,690.48,535.47
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,685.65,530.29
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,672.22,519.59
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,655.73,506.57
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,634.24,488.82
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,609.96,468.86
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,580.86,445.85
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,549.38,420.69
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,514.0,391.5
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,476.74,360.38
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,433.2,325.3
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,390.54,289.89
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,344.75,250.74
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,298.84,210.87
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,251.07,169.4
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,204.33,129.34
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,156.36,90.55
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,110.87,57.8
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,62.84,31.11
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,34.03,23.86
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,29.29,19.56
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,24.33,14.68
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,11.86,0.0
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,83.98,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,187.92,130.9
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,250.12,191.7
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,319.32,252.67
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,373.16,300.17
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,429.28,347.64
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,475.72,385.0
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,519.15,418.5
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,557.38,446.97
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,594.23,473.2
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,623.91,492.1
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,651.31,508.39
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,672.62,520.52
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,691.03,529.87
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,703.5,535.09
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,712.75,538.12
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,716.11,539.29
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,716.08,538.3
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,710.2,532.87
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,700.96,525.02
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,686.99,513.77
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,669.78,500.19
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,647.89,483.13
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,623.02,463.8
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,593.42,441.39
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,561.24,416.72
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,524.47,388.25
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,485.7,357.68
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,443.43,323.55
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,399.82,287.64
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,353.45,249.16
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,306.63,209.62
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,257.05,168.09
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,204.88,124.9
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,154.69,85.25
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,106.94,51.75
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,60.38,27.79
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,31.83,21.66
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,27.76,17.95
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,23.6,13.75
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,11.42,0.0
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,71.17,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,177.26,120.98
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,239.7,181.96
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,309.2,242.31
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,364.16,290.24
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,421.57,338.44
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,467.41,375.37
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,513.27,410.9
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,551.93,440.23
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,586.34,465.59
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,616.6,486.38
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,644.64,504.97
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,665.87,520.31
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,684.29,533.37
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,696.75,540.7
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,706.03,545.53
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,710.19,548.0
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,711.0,548.24
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,706.56,543.81
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,698.75,536.72
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,685.21,526.28
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,668.43,513.36
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,646.19,496.27
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,621.0,476.72
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,591.62,453.59
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,559.67,428.08
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,523.16,398.61
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,484.66,366.96
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,442.68,331.87
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,399.37,294.93
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,352.54,254.62
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,305.36,213.42
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,253.06,168.48
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,204.62,127.08
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,154.8,87.1
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,107.55,53.61
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,61.2,29.6
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,33.79,23.62
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,29.33,19.54
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,24.76,14.91
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,11.09,0.0
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,65.5,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,168.13,113.17
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,230.79,175.71
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,301.61,238.05
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,353.61,284.54
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,411.13,334.02
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,308.53,252.03
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,164.9,131.83
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,184.13,147.28
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,203.35,162.3
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,238.87,190.19
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,274.7,217.87
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,480.73,386.88
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,677.69,542.19
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,690.52,549.8
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,700.24,555.61
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,605.03,477.09
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,496.24,387.76
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,510.64,398.4
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,523.35,407.27
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,597.11,466.83
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,655.51,513.3
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,632.72,494.87
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,607.12,474.36
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,577.42,450.15
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,545.36,423.73
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,508.95,392.85
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,470.79,360.11
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,429.39,324.88
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,386.9,288.1
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,337.97,245.95
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,291.92,205.56
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,243.96,164.03
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,197.21,124.08
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,149.32,85.87
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,102.27,52.59
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,59.31,30.32
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,35.2,24.82
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,30.94,20.84
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,26.58,16.26
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,12.96,0.0
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,30.47,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,82.21,52.58
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,148.51,111.31
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,218.64,170.08
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,271.99,215.7
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,329.63,263.9
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,382.63,307.46
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,436.76,350.97
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,477.31,383.66
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,517.52,415.61
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,408.3,328.03
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,271.16,215.43
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,191.68,151.62
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,111.75,86.15
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,206.67,163.26
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,299.6,237.13
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,332.17,262.78
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,364.14,287.93
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,313.68,247.55
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,261.81,205.92
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,374.5,297.19
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,478.37,379.05
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,547.9,436.34
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,600.7,479.08
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,509.35,404.61
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,428.54,338.8
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,458.6,362.54
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,471.5,370.07
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,429.06,333.12
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,387.37,296.07
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,341.41,255.27
2016,11,18,15,0,799.0,83.0,6.3,19.0,444.0,296.12,214.61
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,248.62,172.45
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,202.29,131.89
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,151.45,89.89
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,105.59,56.37
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,60.9,32.51
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,36.19,26.35
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,30.6,21.1
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,24.74,15.12
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,12.09,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
