Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,253.47,215.28
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,269.42,228.27
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,285.05,240.38
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,296.44,248.8
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,307.45,256.81
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,328.95,274.16
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,353.72,293.91
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,356.06,294.61
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,357.89,295.0
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,389.76,320.89
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,419.38,344.23
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,409.7,334.95
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,399.26,325.3
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,373.58,304.17
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,348.6,283.68
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,332.7,270.01
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,316.04,255.54
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,265.1,214.63
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,220.71,179.35
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,177.1,144.28
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,138.66,113.37
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,125.13,102.54
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,111.75,91.61
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,117.76,81.24
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,103.19,57.08
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,56.68,31.73
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,35.16,26.68
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,29.83,21.43
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,24.28,15.23
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,11.87,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,33.52,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,109.02,65.02
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,183.07,141.72
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,240.05,194.17
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,302.21,249.86
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,351.61,293.57
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,402.76,337.37
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,444.17,372.19
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,485.42,405.93
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,518.39,432.47
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,549.96,457.34
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,435.45,362.94
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,296.26,245.64
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,298.07,246.67
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,299.36,246.67
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,313.05,257.16
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,326.35,267.23
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,319.27,260.63
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,312.08,254.08
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,256.36,208.59
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,200.8,162.85
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,195.32,158.5
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,189.89,154.1
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,152.69,123.41
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,115.84,92.8
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,103.81,82.7
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,91.82,72.59
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,91.29,72.28
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,90.73,71.96
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,198.96,154.34
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,279.08,206.32
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,233.84,165.45
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,189.94,126.77
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,144.61,89.04
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,101.84,57.72
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,60.67,35.8
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,39.64,30.36
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,33.09,24.03
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,26.22,16.68
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,12.79,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,37.93,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,114.97,64.04
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,192.53,145.81
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,248.46,197.46
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,309.67,252.31
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,357.88,295.65
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,407.69,339.13
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,238.45,199.67
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,36.69,25.89
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,98.9,78.79
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,163.59,132.61
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,175.87,142.21
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,188.18,151.8
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,260.57,211.3
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,333.39,269.89
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,374.4,303.09
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,414.8,335.56
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,489.46,396.48
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,555.16,449.06
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,474.9,382.6
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,395.15,316.58
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,405.35,324.41
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,414.31,330.78
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,454.94,363.76
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,482.12,384.38
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,420.77,333.24
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,368.6,290.31
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,333.9,262.1
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,300.54,234.74
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,251.11,195.37
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,210.76,164.12
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,185.38,143.31
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,160.53,122.95
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,133.92,101.04
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,107.79,80.23
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,81.97,61.33
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,61.52,48.7
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,45.83,34.36
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,29.67,18.99
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,15.33,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,41.29,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,117.96,63.36
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,196.26,150.05
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,252.12,202.5
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,313.31,257.89
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,359.9,299.59
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,410.52,343.08
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,450.96,377.36
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,490.96,410.17
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,523.57,436.07
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,554.59,459.95
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,578.52,477.51
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,600.1,492.76
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,613.12,501.26
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,625.66,509.1
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,632.28,511.83
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,635.86,512.09
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,634.78,508.72
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,630.57,502.86
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,620.65,492.58
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,607.68,479.9
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,588.75,462.66
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,567.02,443.19
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,541.33,421.63
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,513.2,397.88
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,480.69,370.43
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,446.26,341.0
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,408.08,308.99
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,366.36,273.48
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,323.4,236.36
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,280.45,198.69
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,234.59,158.71
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,189.69,120.13
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,144.35,83.77
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,101.82,53.91
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,56.39,29.56
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,33.27,24.0
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,28.31,19.27
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,23.15,13.75
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,11.31,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,85.01,40.97
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,175.24,130.73
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,232.02,182.04
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,294.3,236.48
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,345.52,280.94
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,399.14,325.98
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,440.38,359.99
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,481.48,392.87
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,514.0,417.57
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,546.99,441.88
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,571.94,460.06
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,594.65,476.15
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,611.24,487.56
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,625.15,496.78
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,632.14,501.6
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,636.13,504.11
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,635.66,503.67
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,633.51,501.81
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,623.11,493.43
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,609.63,482.6
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,591.5,467.14
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,570.49,449.25
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,544.9,428.26
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,516.79,404.88
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,483.99,377.37
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,449.17,347.63
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,410.78,314.97
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,371.07,280.41
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,325.38,240.04
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,281.94,200.99
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,235.96,160.31
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,190.85,121.05
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,144.67,83.45
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,100.88,52.2
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,57.77,29.83
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,33.54,24.2
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,26.47,17.66
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,22.14,12.98
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,10.82,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,85.7,39.13
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,178.94,135.8
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,236.34,189.02
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,299.43,245.29
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,348.13,288.56
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,398.6,331.67
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,301.2,252.02
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,170.85,141.11
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,187.82,154.88
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,204.67,167.87
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,218.92,178.85
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,233.04,189.6
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,237.33,191.85
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,241.48,194.01
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,248.03,198.55
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,254.45,202.97
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,268.18,213.32
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,281.54,223.28
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,281.0,222.57
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,280.31,221.84
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,270.32,213.53
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,260.42,205.38
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,305.78,241.36
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,345.57,271.84
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,333.4,261.36
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,319.95,249.99
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,310.13,241.42
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,297.02,229.5
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,298.67,224.6
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,282.22,202.25
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,237.0,163.05
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,193.08,125.57
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,147.9,89.18
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,105.72,59.04
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,64.85,37.17
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,41.27,31.07
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,34.28,24.55
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,26.96,17.11
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,13.09,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,13.5,5.77
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,21.71,13.3
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,29.92,20.74
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,38.62,28.53
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,47.33,36.19
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,47.81,36.6
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,48.3,36.96
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,53.63,41.45
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,58.95,45.9
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,66.71,52.4
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,74.46,58.84
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,89.58,71.52
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,104.79,84.15
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,112.59,90.59
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,120.36,97.0
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,118.8,95.41
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,117.26,93.87
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,120.59,96.44
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,123.91,98.99
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,134.45,107.55
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,144.89,115.99
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,139.92,111.92
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,134.96,107.92
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,152.47,122.53
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,169.48,136.64
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,153.84,123.91
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,138.45,111.44
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,165.32,132.9
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,188.8,150.76
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,167.9,133.82
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,147.7,117.56
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,142.25,102.83
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,116.25,73.09
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,76.9,50.22
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,52.33,41.69
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,42.41,32.31
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,32.07,21.88
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,16.09,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,79.35,28.6
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,165.8,123.18
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,222.87,175.68
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,285.8,231.52
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,336.78,276.84
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,390.2,323.01
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,431.34,357.88
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,472.43,391.69
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,505.27,417.29
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,538.7,442.54
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,401.34,329.39
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,236.06,190.3
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,231.52,186.08
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,222.73,178.18
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,213.24,169.82
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,203.86,161.63
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,193.27,152.65
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,182.85,143.86
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,166.85,130.91
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,151.06,118.13
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,168.47,132.0
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,185.58,145.53
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,200.55,157.63
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,214.88,169.2
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,197.73,155.29
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,180.95,141.77
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,178.12,139.67
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,174.97,137.29
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,160.1,125.55
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,145.53,114.05
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,131.38,103.02
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,117.5,92.12
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,122.01,82.04
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,105.32,57.01
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,63.48,34.2
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,37.45,27.32
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,31.74,21.97
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,25.79,15.9
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,12.52,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,81.44,24.33
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,172.99,124.38
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,229.19,175.35
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,291.23,229.17
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,338.58,270.5
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,387.63,311.93
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,428.94,346.26
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,468.62,378.56
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,502.07,405.24
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,534.1,430.24
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,559.32,449.92
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,582.4,467.65
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,600.12,480.18
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,615.27,490.54
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,623.75,495.14
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,629.26,497.36
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,628.36,494.83
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,624.41,489.94
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,615.27,481.76
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,603.12,471.22
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,587.44,458.11
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,569.09,442.81
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,544.8,422.65
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,517.99,400.24
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,486.86,373.49
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,453.46,344.53
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,414.02,311.61
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,374.93,278.15
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,332.35,240.89
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,289.12,202.64
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,243.42,162.91
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,198.54,124.51
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,151.65,86.86
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,107.07,55.11
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,63.41,31.94
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,35.21,25.16
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,27.57,18.22
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,22.82,13.36
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,11.11,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,15.45,0.15
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,32.32,22.11
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,53.19,41.74
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,73.68,60.73
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,95.43,80.77
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,117.47,100.86
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,136.9,118.17
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,161.25,139.58
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,178.37,154.54
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,195.44,169.33
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,209.97,181.45
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,224.39,193.37
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,270.96,233.76
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,317.63,273.69
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,370.26,318.9
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,421.89,362.62
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,418.51,359.16
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,418.24,358.36
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,451.7,387.41
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,479.11,410.91
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,473.53,405.6
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,464.0,396.94
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,440.22,375.82
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,415.77,354.07
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,406.1,344.82
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,391.56,330.65
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,348.86,292.76
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,310.97,259.21
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,312.41,253.3
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,296.5,228.97
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,249.97,184.2
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,204.29,141.12
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,156.9,99.16
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,111.69,63.64
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,67.14,37.32
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,33.79,25.94
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,28.85,21.01
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,23.68,15.45
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,11.5,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,89.69,19.91
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,191.02,146.84
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,249.71,205.63
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,313.96,266.48
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,363.97,314.14
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,415.57,361.69
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,457.73,399.64
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,499.5,436.01
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,533.15,464.62
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,562.65,489.06
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,588.22,509.42
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,611.41,527.31
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,628.2,540.73
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,642.11,551.61
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,604.67,517.23
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,559.83,477.08
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,606.39,515.39
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,648.46,548.8
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,639.21,538.73
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,626.75,526.25
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,550.91,460.97
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,477.26,397.72
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,511.3,425.73
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,533.17,441.76
