Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,476.4,393.09
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,422.32,346.73
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,407.91,331.04
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,386.75,308.19
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,326.22,255.06
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,271.59,207.22
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,241.38,175.35
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,202.72,136.12
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,155.3,95.09
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,110.46,60.68
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,66.05,34.96
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,35.05,26.94
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,27.87,20.0
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,23.6,15.33
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,11.45,0.0
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,79.13,11.23
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,170.1,127.1
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,226.27,180.57
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,288.52,235.95
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,338.15,279.01
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,389.94,321.7
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,429.3,353.86
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,470.56,386.25
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,503.98,411.15
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,536.02,434.19
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,465.01,377.66
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,378.61,307.87
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,348.63,283.93
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,317.26,257.81
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,311.15,252.34
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,304.68,246.41
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,300.21,242.37
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,295.63,238.22
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,292.85,235.95
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,289.92,233.59
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,323.19,260.25
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,355.09,285.18
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,309.39,248.49
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,267.11,214.65
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,369.41,296.4
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,448.5,353.85
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,283.1,223.55
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,155.28,124.21
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,156.62,125.68
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,157.1,126.09
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,141.57,113.67
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,126.3,101.41
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,127.66,88.39
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,108.09,59.78
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,66.3,35.6
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,36.21,27.1
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,30.92,22.09
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,25.4,16.45
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,12.29,0.51
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,78.86,5.18
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,170.52,125.41
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,227.29,179.96
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,290.33,236.98
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,339.88,281.53
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,389.7,324.87
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,431.17,360.04
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,472.46,394.0
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,506.7,421.55
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,539.55,447.27
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,564.71,466.49
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,587.67,483.56
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,604.0,495.24
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,617.59,504.59
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,556.44,452.29
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,482.8,390.23
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,561.03,453.73
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,626.91,505.72
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,617.78,497.33
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,605.62,486.82
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,516.52,413.35
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,429.85,341.94
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,481.47,383.72
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,516.79,410.33
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,485.26,383.12
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,450.14,352.82
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,412.78,320.05
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,374.15,285.63
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,331.43,247.59
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,288.79,209.24
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,244.09,169.52
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,200.3,131.09
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,154.98,93.33
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,109.19,58.87
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,66.44,34.18
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,34.37,25.01
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,29.46,20.42
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,24.34,15.27
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,11.78,0.65
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,72.91,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,157.14,114.8
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,213.87,169.07
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,277.04,226.19
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,327.32,271.51
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,380.08,317.58
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,421.81,353.7
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,462.02,387.51
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,496.18,415.54
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,529.09,441.85
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,554.72,461.34
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,578.23,478.64
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,595.57,490.79
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,610.26,500.6
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,558.84,456.58
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,499.17,406.08
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,566.31,460.66
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,625.05,506.83
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,616.03,498.29
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,603.97,487.69
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,586.89,472.34
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,567.01,454.66
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,542.94,434.23
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,516.37,411.48
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,484.85,383.82
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,451.38,354.15
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,414.49,322.44
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,374.02,287.13
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,331.65,249.3
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,289.45,211.2
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,244.83,171.32
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,201.06,132.62
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,155.97,94.91
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,110.75,60.69
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,68.24,35.66
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,35.14,25.93
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,30.72,21.69
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,26.15,16.95
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,12.61,1.62
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,16.4,7.54
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,27.51,17.7
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,38.64,27.61
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,50.88,38.34
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,63.33,49.06
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,75.21,59.12
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,87.07,68.99
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,97.88,77.69
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,108.67,86.22
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,117.91,93.52
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,127.15,100.76
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,134.86,106.68
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,142.55,112.57
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,147.75,116.63
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,152.93,120.71
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,154.16,121.37
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,155.41,122.06
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,145.93,114.35
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,136.55,106.74
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,135.93,106.06
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,135.31,105.41
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,126.05,97.96
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,116.83,90.56
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,119.59,92.73
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,122.28,94.87
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,94.64,72.48
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,66.71,49.7
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,65.25,48.63
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,63.8,47.54
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,57.5,42.43
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,51.2,37.29
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,94.59,62.07
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,118.64,71.83
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,80.59,48.89
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,49.41,37.89
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,41.12,30.28
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,32.48,21.97
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,16.26,4.11
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,62.98,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,137.81,95.45
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,193.2,145.87
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,255.14,198.96
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,161.17,127.4
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,40.56,28.41
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,48.3,34.95
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,56.04,41.36
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,285.03,232.27
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,510.38,410.69
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,456.36,365.22
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,389.76,310.13
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,296.34,234.92
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,197.35,153.87
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,338.58,268.27
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,475.31,375.41
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,449.41,353.1
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,419.46,328.25
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,439.66,344.04
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,454.71,355.61
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,380.55,297.07
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,311.13,242.0
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,329.61,256.71
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,344.3,268.0
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,313.22,243.5
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,283.7,220.35
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,186.86,144.52
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,93.6,70.62
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,199.71,149.38
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,281.05,202.38
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,239.1,166.08
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,198.47,131.51
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,156.07,97.35
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,117.2,68.86
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,78.82,45.81
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,47.6,35.68
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,39.84,28.64
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,32.41,21.53
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,16.23,4.42
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,6.26,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,12.54,4.05
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,21.71,12.21
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,30.89,20.17
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,40.56,28.42
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,50.24,36.55
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,59.44,44.15
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,68.72,51.7
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,77.07,58.39
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,85.42,65.0
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,177.78,140.87
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,269.74,215.09
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,198.27,156.46
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,125.63,96.69
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,172.51,134.45
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,219.31,171.72
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,304.79,240.16
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,388.35,305.63
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,260.43,204.2
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,132.67,101.38
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,233.23,181.77
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,329.14,256.47
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,280.53,218.0
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,234.13,181.42
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,349.45,272.57
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,441.04,340.36
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,405.73,310.28
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,369.45,279.12
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,287.47,216.13
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,228.87,174.25
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,224.94,164.06
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,207.0,140.28
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,164.8,106.75
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,127.3,79.57
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,89.61,56.25
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,58.04,44.71
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,47.92,35.51
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,38.94,26.93
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,20.13,7.36
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,66.98,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,146.09,99.38
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,202.88,151.77
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,266.56,206.49
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,317.09,249.88
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,370.42,294.31
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,412.68,328.98
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,453.66,361.68
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,400.94,319.48
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,330.47,262.08
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,357.77,283.59
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,384.68,304.26
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,401.26,316.12
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,416.82,327.11
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,432.55,338.77
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,447.19,349.53
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,459.18,357.75
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,469.81,364.86
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,475.78,369.09
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,479.96,371.9
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,461.36,356.33
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,442.31,340.53
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,484.13,373.03
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,510.62,392.16
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,480.46,367.13
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,448.35,340.34
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,411.81,310.22
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,374.13,278.51
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,333.52,243.51
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,292.82,208.01
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,249.08,170.42
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,203.68,131.86
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,159.28,95.9
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,117.97,65.4
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,77.17,40.93
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,41.46,30.28
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,35.75,25.1
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,30.5,19.98
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,19.88,7.73
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,51.27,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,111.36,76.45
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,166.2,125.91
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,228.41,178.94
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,278.71,221.78
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,332.48,266.39
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,377.49,302.54
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,421.92,336.99
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,458.1,364.2
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,493.68,390.1
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,348.66,276.95
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,174.28,136.13
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,226.26,177.69
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,274.13,214.44
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,282.88,220.57
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,291.34,226.68
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,274.9,213.21
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,258.66,200.06
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,308.59,238.95
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,358.84,277.04
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,312.75,241.34
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,270.46,208.78
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,282.49,218.34
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,293.17,226.5
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,277.16,214.24
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,261.34,202.19
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,276.81,213.74
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,287.35,220.52
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,296.13,222.45
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,289.17,209.25
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,247.27,173.84
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,206.87,139.95
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,164.97,106.31
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,126.66,77.87
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,87.79,53.35
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,54.65,42.16
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,44.07,32.65
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,34.7,23.88
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,21.5,9.48
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,9.83,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,41.05,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,90.32,60.78
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,142.72,107.22
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,205.74,160.29
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,255.99,202.87
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,309.97,247.73
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,353.04,283.0
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,397.27,318.36
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,332.24,265.81
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,257.55,204.18
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,265.75,210.42
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,278.72,220.13
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,325.95,256.92
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,368.28,289.35
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,433.64,340.73
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,498.15,390.49
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,545.01,426.58
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,590.78,461.08
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,583.95,454.91
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,574.53,446.94
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,476.2,369.75
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,382.66,295.71
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,384.49,297.23
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,384.54,296.93
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,348.28,268.11
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,314.46,241.38
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,304.21,233.4
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,291.59,223.06
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,282.86,213.64
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,265.6,196.18
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,242.18,172.14
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,207.8,138.06
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,164.87,102.97
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,124.55,72.57
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,84.7,47.85
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,49.96,37.78
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,40.19,29.06
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,32.16,21.57
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,21.45,9.75
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,18.78,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,40.83,25.96
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,67.37,50.58
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,94.14,74.46
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,119.59,97.08
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,145.22,119.55
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,168.26,139.47
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,191.21,158.99
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,210.42,174.76
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,229.4,190.1
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,236.27,195.31
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,242.6,200.02
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,224.7,184.13
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,202.74,164.95
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,308.14,253.48
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,404.51,332.84
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,378.18,309.97
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,351.56,287.12
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,413.88,339.14
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,469.57,384.76
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,423.23,345.75
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,377.42,307.44
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,366.06,298.0
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,354.1,287.94
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,363.32,294.6
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,367.2,296.18
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,342.23,274.79
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,316.53,252.55
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,279.63,221.6
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,245.24,192.85
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,244.86,182.41
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,222.52,150.2
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,174.48,108.26
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,128.44,71.41
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,82.83,41.82
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,41.51,31.82
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,31.8,22.86
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,25.31,16.6
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,19.95,9.57
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.57,13.82
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,45.43,33.12
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,65.58,51.16
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,87.37,70.27
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,109.49,89.39
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,130.59,107.31
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,156.71,129.16
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,156.94,128.78
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,161.64,132.1
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,225.52,185.49
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,285.91,234.88
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,332.89,272.79
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,374.98,306.37
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,334.09,271.98
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,288.36,233.88
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,232.13,188.07
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,174.95,140.91
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,256.22,208.0
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,333.34,269.75
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,271.97,219.84
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,211.83,170.91
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,142.49,114.31
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,73.51,56.85
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,110.08,87.73
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,146.0,117.76
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,101.8,80.94
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,57.03,43.24
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,41.54,30.12
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,26.07,16.89
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,23.65,14.89
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,21.23,12.86
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,18.33,10.37
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,15.43,7.85
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,12.53,5.33
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,9.64,2.78
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,7.23,0.91
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.41,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
